Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,97.85,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,201.45,146.75
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,263.59,215.02
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,329.56,275.03
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,374.93,316.04
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,420.51,355.76
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,453.12,383.45
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,484.39,409.02
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,505.13,425.43
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,526.26,441.54
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,537.39,449.67
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,545.73,455.28
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,547.62,454.84
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,546.52,451.83
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,539.23,444.38
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,528.98,434.36
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,513.03,418.82
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,494.32,400.84
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,471.08,379.64
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,445.36,356.02
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,415.25,328.37
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,383.03,298.44
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,347.24,265.16
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,310.07,230.3
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,270.3,192.88
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,229.87,155.42
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,187.47,118.49
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,145.48,84.76
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,102.31,55.68
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,60.82,37.69
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,45.66,36.11
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,39.86,30.8
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,36.86,27.91
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,33.87,24.89
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,28.03,19.0
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,22.05,10.37
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.13,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,22.71,11.83
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,39.37,28.01
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,55.25,42.54
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,72.33,57.87
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,89.2,72.83
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,105.22,87.03
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,121.28,101.09
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,135.41,113.12
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,149.52,124.97
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,206.7,173.95
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,263.54,221.48
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,287.97,241.1
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,311.26,259.52
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,321.3,267.1
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,334.82,277.35
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,328.59,270.88
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,321.68,263.92
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,315.37,257.82
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,307.86,250.57
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,294.1,237.71
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,279.53,224.09
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,233.4,187.08
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,194.98,157.23
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,162.72,131.15
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,136.02,110.01
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,105.21,84.41
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,74.77,58.88
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,67.49,52.74
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,60.24,46.54
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,52.07,41.61
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,43.68,34.0
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,35.29,26.23
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,26.91,18.41
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,18.55,10.55
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,10.19,1.9
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,5.24,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.94,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.9,4.98
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,23.67,14.49
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,33.44,23.39
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,43.84,32.71
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,54.61,42.24
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,64.78,51.22
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,74.91,60.06
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,83.45,67.3
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,91.97,74.44
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,106.51,86.81
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,120.93,98.99
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,185.92,154.15
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,245.16,203.13
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,246.33,203.6
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,247.27,204.08
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,202.81,166.88
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,158.54,129.75
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,164.7,134.98
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,170.49,139.8
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,227.54,186.24
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,273.55,221.75
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,273.76,218.43
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,265.71,207.16
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,227.97,176.3
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,195.95,151.48
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,166.63,129.03
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,140.53,110.04
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,121.14,94.89
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,102.55,81.4
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,87.55,73.68
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,75.93,63.21
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,65.7,53.67
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,52.17,41.01
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,38.7,28.26
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,25.32,13.67
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,13.46,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,29.97,16.89
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,60.61,45.05
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,87.65,69.16
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,110.61,89.42
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,133.49,109.29
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,152.97,125.89
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,172.2,141.95
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,185.63,152.86
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,198.84,163.39
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,148.82,121.14
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,98.0,77.88
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,80.26,62.73
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,63.27,48.21
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,39.96,28.43
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,16.71,8.62
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,158.34,128.22
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,292.55,237.17
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,212.61,171.58
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,140.2,112.24
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,170.12,136.91
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,197.48,158.96
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,164.62,132.44
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,133.48,107.42
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,114.02,91.28
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,94.74,75.17
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,76.86,60.14
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,58.59,44.68
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,52.99,39.95
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,47.39,35.18
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,40.87,31.23
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,34.35,25.35
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,27.83,19.35
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,21.33,13.31
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,14.82,7.24
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,8.33,0.76
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,10.2,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,20.43,9.68
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,36.14,24.52
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,51.51,38.21
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,67.1,51.87
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,82.43,65.12
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,96.94,77.65
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,111.42,90.0
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,123.41,100.12
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,135.41,110.17
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,68.1,52.96
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.49,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,126.69,103.22
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,250.36,205.97
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,156.3,127.25
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,66.08,50.84
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,68.41,52.86
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,70.75,54.82
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,91.28,72.19
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,111.59,89.29
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,67.95,52.43
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,24.14,15.09
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,26.0,16.72
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,27.86,18.33
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,70.27,54.66
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,110.42,88.78
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,140.42,103.13
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,150.09,100.07
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,118.19,77.59
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,88.58,61.96
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,67.74,55.48
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,61.11,49.52
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,50.52,39.78
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,40.56,30.49
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,33.57,23.71
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,25.14,14.22
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,12.62,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.51,13.49
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,47.75,34.18
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,69.22,53.26
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,88.25,69.97
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,107.07,86.26
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,133.37,108.84
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,153.31,125.78
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,168.03,138.18
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,182.8,150.45
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,94.28,75.67
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,13.91,6.4
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,114.15,92.65
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,217.24,178.84
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,297.03,245.24
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,371.59,305.59
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,280.44,230.08
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,193.7,157.98
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,247.13,202.02
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,289.41,235.47
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,249.86,202.85
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,213.47,173.35
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,223.88,180.65
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,229.62,183.33
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,207.64,164.79
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,186.76,147.43
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,169.04,131.89
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,150.48,116.0
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,129.39,99.73
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,109.25,85.57
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,91.74,77.18
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,80.19,66.84
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,67.33,55.0
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,54.11,42.7
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,40.53,29.97
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,27.5,16.51
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,14.28,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,69.29,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,144.1,101.51
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,203.12,161.28
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,266.91,217.14
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,322.75,264.89
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,380.91,313.25
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,416.46,342.48
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,450.98,370.11
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,483.37,395.16
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,512.24,416.87
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,525.07,425.94
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,535.24,432.81
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,426.33,346.21
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,307.27,250.05
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,328.27,267.45
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,352.39,286.1
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,347.5,280.87
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,341.73,275.09
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,360.57,289.05
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,375.92,299.11
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,341.89,270.93
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,309.33,244.29
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,298.51,232.67
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,281.47,214.97
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,265.41,194.25
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,237.22,161.84
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,195.6,125.01
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,154.19,90.64
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,111.31,59.59
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,69.32,37.38
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,41.87,32.28
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,40.25,30.84
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,36.82,27.65
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,33.37,24.32
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,25.98,17.27
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,21.32,11.76
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,10.36,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,25.58,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,56.04,37.08
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,87.13,67.93
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,118.07,96.01
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,143.44,118.86
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,168.59,141.14
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,190.16,159.86
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,211.28,177.82
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,225.82,189.54
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,239.87,200.6
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,240.43,200.06
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,233.73,193.56
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,276.97,228.8
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,312.1,256.5
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,268.37,219.93
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,221.56,181.05
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,213.23,173.85
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,205.25,166.85
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,215.74,175.31
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,225.11,182.67
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,242.55,195.87
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,257.04,206.06
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,249.05,198.34
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,239.24,188.92
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,224.21,174.69
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,207.19,158.49
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,135.78,104.22
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,77.54,61.15
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,70.26,55.08
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,62.99,48.9
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,55.33,44.57
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,47.41,37.43
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,38.55,29.27
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,29.7,21.05
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,21.33,13.24
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,12.97,5.11
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,6.48,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,11.6,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,23.99,12.62
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,43.04,30.55
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,61.18,46.8
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,81.76,64.94
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,102.34,82.89
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,125.93,103.28
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,143.45,118.27
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,153.93,127.06
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,164.36,135.68
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,86.97,69.66
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,22.27,13.7
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,57.67,44.17
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,93.59,74.6
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,127.78,103.31
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,161.69,131.45
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,153.16,124.14
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,144.94,117.23
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,185.01,150.42
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,220.45,179.09
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,222.41,180.19
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,223.32,180.44
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,161.51,130.06
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,103.48,82.64
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,117.86,94.92
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,131.4,106.3
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,118.43,95.53
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,105.63,84.93
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,95.9,76.82
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,86.2,68.66
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,75.06,62.12
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,64.25,52.38
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,52.92,42.04
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,41.45,31.46
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,30.19,21.02
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,18.55,9.85
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,92.26,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,188.92,136.5
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,250.3,201.8
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,315.61,260.71
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,363.77,303.39
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,412.47,345.06
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,375.51,315.34
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,336.11,282.49
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,358.91,301.09
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,380.72,318.15
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,444.68,369.77
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,503.6,415.72
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,508.76,417.63
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,511.29,417.59
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,456.57,372.0
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,405.59,329.58
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,311.11,252.42
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,220.51,177.97
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,217.29,175.43
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,213.96,172.54
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,216.54,174.37
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,218.13,175.28
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,232.17,185.23
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,240.77,189.92
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,242.84,185.38
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,229.91,166.68
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,192.51,137.4
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,164.79,117.79
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,135.73,95.72
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,107.67,77.57
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,81.82,67.75
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,72.52,59.54
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,59.08,47.45
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,49.08,38.26
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,38.34,28.21
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,27.22,17.25
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,13.66,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,34.36,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,82.67,57.42
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,116.87,92.27
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,151.52,123.73
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,180.22,149.24
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,200.51,167.13
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,224.34,187.64
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,247.66,207.24
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,266.26,222.17
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,284.21,236.26
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,263.29,217.96
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,234.79,193.5
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,203.22,166.47
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,167.9,136.31
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,138.15,111.45
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,109.53,87.41
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,154.26,124.57
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,197.94,160.04
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,206.44,166.71
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,211.47,170.61
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,165.21,132.8
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,122.17,97.51
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,182.57,146.19
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,233.85,185.51
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,192.08,152.21
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,157.66,125.85
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,136.39,108.91
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,116.51,93.11
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,105.8,84.29
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,95.12,75.4
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,57.9,46.29
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,43.25,33.28
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,36.87,27.51
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,34.3,25.03
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,29.46,20.37
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,24.51,15.07
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,11.83,0.0
