Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,148.06,69.06
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,292.88,232.19
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,363.97,298.6
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,439.11,363.83
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,495.14,411.07
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,551.91,456.73
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,595.33,490.38
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,637.65,522.01
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,575.24,469.59
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,494.49,402.98
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,621.55,503.21
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,737.35,587.78
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,750.47,595.08
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,760.42,601.07
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,762.89,600.67
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,761.99,598.05
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,755.74,592.51
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,746.09,584.73
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,730.18,571.66
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,711.04,555.5
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,687.8,537.23
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,661.55,516.47
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,629.64,491.4
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,595.33,463.98
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,557.67,433.2
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,517.9,400.04
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,447.68,343.23
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,385.07,292.65
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,343.7,257.65
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,302.53,222.14
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,260.01,184.79
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,217.43,147.82
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,170.62,107.31
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,120.08,67.71
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,80.01,48.09
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,60.37,47.99
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,55.74,44.06
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,50.92,39.8
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,45.83,35.14
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,40.57,30.12
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,30.69,20.72
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,20.31,7.37
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,157.35,86.54
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,296.07,234.92
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,368.69,301.16
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,446.08,367.37
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,498.91,412.66
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,557.34,460.49
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,603.5,496.3
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,648.72,530.24
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,681.92,553.76
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,712.96,575.32
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,736.39,589.92
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,752.19,598.84
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,764.91,604.39
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,774.43,607.56
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,776.78,606.11
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,775.75,602.43
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,768.98,596.48
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,758.8,588.33
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,742.02,574.42
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,722.07,557.5
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,697.53,537.81
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,670.06,515.81
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,637.55,489.83
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,602.65,461.7
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,564.41,430.72
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,524.14,397.58
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,480.11,361.23
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,434.8,323.02
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,386.89,281.98
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,334.07,236.44
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,283.15,192.13
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,232.78,148.74
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,174.73,102.11
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,119.82,62.59
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,79.3,44.16
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,53.92,41.94
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,51.11,39.64
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,48.22,37.13
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,45.2,34.34
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,42.23,31.38
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,32.41,22.1
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,22.09,9.43
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,12.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,43.25,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,156.9,95.8
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,254.61,203.02
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,327.14,268.08
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,404.54,334.17
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,461.0,381.4
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,518.68,427.7
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,565.39,463.3
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,608.63,495.15
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,535.72,434.11
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,443.64,358.52
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,589.66,472.76
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,720.38,567.1
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,732.91,572.78
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,742.39,577.7
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,745.24,577.59
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,741.11,572.8
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,735.23,566.42
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,726.17,557.99
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,710.68,545.39
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,692.18,530.29
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,669.78,512.75
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,644.58,493.02
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,613.9,469.09
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,580.91,443.1
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,544.53,414.13
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,506.27,383.13
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,461.48,346.98
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,417.52,310.42
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,371.37,271.27
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,324.75,230.92
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,275.8,188.46
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,227.36,146.76
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,178.36,106.67
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,130.97,72.22
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,84.28,47.05
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,48.41,37.11
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,46.18,35.3
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,43.89,33.32
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,39.82,29.62
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,35.61,25.63
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,28.44,18.79
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,20.93,9.4
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,40.17,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,149.86,97.81
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,239.88,191.04
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,307.51,250.79
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,379.12,311.22
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,436.66,357.85
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,495.46,403.39
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,541.73,437.88
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,587.5,470.84
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,621.24,493.93
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,653.31,515.29
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,679.9,532.04
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,701.65,544.97
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,715.01,552.99
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,725.47,559.13
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,653.99,504.2
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,565.54,436.48
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,595.43,457.9
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,614.43,470.12
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,605.48,461.39
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,594.46,451.47
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,622.99,472.53
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,639.29,483.71
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,610.86,461.34
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,580.38,437.56
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,543.29,408.53
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,505.04,378.01
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,463.19,343.52
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,420.38,307.64
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,374.44,270.12
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,328.1,231.32
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,280.19,190.57
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,233.22,150.86
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,185.08,112.29
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,133.48,74.55
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,87.14,48.81
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,54.23,42.01
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,51.86,40.2
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,49.44,38.21
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,43.9,33.22
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,38.1,27.84
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,30.1,20.29
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,21.72,10.59
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,51.73,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,165.91,114.45
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,257.43,206.15
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,326.86,267.43
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,400.49,329.68
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,350.67,289.47
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,272.44,224.68
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,305.09,251.34
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,337.75,276.84
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,400.99,326.79
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,454.19,367.84
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,405.13,326.3
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,363.76,290.88
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,482.09,385.19
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,600.35,474.9
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,611.43,480.51
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,620.37,485.39
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,608.27,474.81
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,594.49,463.22
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,597.16,465.55
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,596.82,465.39
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,574.43,447.92
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,551.18,429.83
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,574.57,448.88
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,583.69,455.77
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,546.29,425.45
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,507.19,393.4
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,464.56,357.94
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,420.71,320.52
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,374.37,280.7
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,327.71,239.68
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,279.38,196.41
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,231.17,153.49
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,182.61,112.6
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,135.63,77.03
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,99.29,63.51
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,98.54,81.79
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,88.12,72.86
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,77.32,63.4
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,64.67,52.08
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,51.57,40.11
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,38.35,27.79
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,24.71,13.58
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,171.74,123.82
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,306.52,247.82
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,375.22,308.74
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,448.0,370.39
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,502.39,414.62
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,554.26,454.98
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,596.98,486.86
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,638.65,516.34
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,670.82,537.77
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,700.9,557.2
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,723.1,569.47
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,742.53,579.56
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,749.9,582.71
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,759.26,587.47
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,762.3,586.78
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,762.09,584.03
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,755.67,578.93
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,745.99,571.79
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,730.97,560.7
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,712.83,546.88
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,625.12,479.98
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,537.8,413.33
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,539.74,415.88
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,536.35,412.99
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,413.18,319.45
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,311.4,241.7
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,333.05,258.53
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,345.79,266.72
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,337.61,257.32
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,315.79,235.76
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,284.28,202.97
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,238.71,156.78
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,188.57,114.96
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,139.86,78.16
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,91.06,49.14
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,50.42,39.17
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,48.62,37.76
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,42.62,32.48
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,38.94,29.15
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,35.13,25.54
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,28.88,19.55
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,22.36,12.1
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,13.34,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.13,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,46.3,30.45
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,78.97,61.08
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,111.65,90.06
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,144.25,118.51
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,174.25,144.05
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,204.12,168.85
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,229.99,189.76
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,255.82,210.18
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,335.23,275.09
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,416.63,339.56
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,344.89,279.23
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,271.73,217.88
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,373.27,299.76
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,463.87,369.97
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,524.2,415.06
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,573.22,451.04
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,607.56,476.62
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,630.83,494.01
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,522.34,409.74
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,420.98,329.82
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,462.4,363.1
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,501.64,393.12
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,438.38,343.7
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,382.67,300.28
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,408.22,320.43
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,425.24,332.63
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,413.57,322.07
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,394.54,304.64
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,356.75,272.68
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,319.63,240.99
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,275.33,205.18
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,241.32,178.46
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,205.3,148.32
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,168.9,119.5
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,134.43,98.6
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,116.09,96.59
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,103.85,86.27
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,91.24,75.38
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,75.99,61.88
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,60.29,47.7
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,44.45,33.12
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,28.19,17.11
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,14.51,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,47.29,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,124.8,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,222.71,171.85
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,318.31,259.6
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,391.42,323.41
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,469.0,388.22
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,519.48,428.81
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,574.73,471.13
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,471.56,386.47
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,332.82,272.09
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,531.45,432.66
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,719.99,571.77
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,739.43,581.28
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,755.92,590.43
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,767.65,596.83
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,776.28,601.15
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,775.16,597.65
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,775.53,595.45
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,769.01,590.25
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,759.22,583.0
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,745.62,572.17
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,728.69,559.19
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,704.79,540.83
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,678.0,520.13
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,647.21,495.79
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,613.88,469.22
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,529.68,404.49
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,457.57,349.1
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,459.91,348.32
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,447.86,333.59
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,400.51,293.15
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,352.54,251.71
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,297.75,205.0
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,248.33,162.49
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,197.69,120.25
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,148.49,82.62
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,100.4,53.28
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,55.27,42.65
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,47.04,35.75
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,45.24,34.28
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,42.93,32.17
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,40.67,29.92
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,33.31,23.1
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,25.61,15.27
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,12.87,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,32.05,2.85
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,163.71,126.35
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,279.12,227.24
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,342.2,282.25
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,408.41,337.96
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,461.16,380.81
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,514.81,422.75
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,547.4,446.68
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,578.0,468.45
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,584.93,472.02
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,583.57,469.44
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,606.69,485.46
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,627.93,499.7
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,716.51,566.67
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,790.26,618.46
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,793.31,619.36
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,793.02,618.64
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,785.75,612.77
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,775.12,604.71
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,760.1,592.53
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,741.77,578.15
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,717.01,559.39
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,689.32,537.64
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,657.45,512.73
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,623.06,485.47
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,583.57,454.7
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,542.1,421.57
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,498.17,384.82
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,452.79,345.96
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,404.07,303.48
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,354.73,259.63
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,303.64,213.95
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,252.76,168.49
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,201.36,124.4
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,145.12,79.78
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,95.25,47.92
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,48.12,37.11
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,42.57,32.36
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,40.95,31.0
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,38.41,28.72
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,32.8,23.57
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,27.82,18.82
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,22.66,13.34
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,11.14,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.81,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,16.69,7.98
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,25.98,16.35
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,37.15,26.13
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,48.34,35.8
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,60.28,45.94
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,72.47,56.11
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,90.32,70.82
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,108.09,85.21
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,136.62,108.46
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,165.07,131.28
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,215.66,171.91
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,276.69,219.73
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,372.95,295.59
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,457.91,360.59
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,581.44,455.26
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,687.5,533.75
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,666.0,516.34
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,646.48,501.36
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,630.24,489.08
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,612.51,475.58
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,586.95,455.78
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,561.07,435.7
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,506.58,393.9
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,458.73,356.88
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,438.12,341.43
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,418.53,326.45
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,377.18,294.34
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,338.42,264.13
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,337.11,261.4
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,324.41,247.76
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,278.53,211.82
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,243.03,185.48
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,187.27,144.49
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,154.01,122.34
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,136.12,102.4
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,98.41,81.51
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,94.38,78.31
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,86.84,71.84
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,73.14,59.6
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,58.91,46.66
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,45.18,34.03
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,30.99,20.48
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,15.93,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,3.86
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,53.71,38.52
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,86.23,67.48
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,118.42,95.56
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,150.63,123.15
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,179.75,147.67
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,208.89,171.64
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,196.55,160.26
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,173.96,140.49
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,219.83,177.83
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,256.35,206.78
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,261.86,209.84
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,267.17,212.88
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,230.6,183.2
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,205.03,162.27
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,217.51,172.11
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,229.83,181.65
