Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,49.22,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,136.54,82.0
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,221.97,178.68
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,314.73,260.76
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,387.69,324.79
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,464.95,390.17
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,518.11,433.0
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,571.52,474.45
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,622.74,512.85
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,673.7,549.07
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,705.25,570.07
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,734.18,588.93
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,765.45,608.51
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,794.63,626.22
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,820.28,641.14
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,843.47,654.16
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,851.16,657.45
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,859.8,661.62
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,862.19,660.67
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,861.4,657.71
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,854.02,652.03
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,843.49,644.36
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,824.38,630.86
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,802.6,615.64
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,733.86,564.04
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,665.81,512.1
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,686.13,529.85
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,693.54,536.73
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,655.4,507.27
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,614.09,475.22
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,569.07,439.65
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,522.98,402.36
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,474.93,362.6
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,426.48,321.48
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,375.73,277.91
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,326.28,234.73
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,270.23,186.54
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,220.37,143.9
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,171.77,105.28
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,126.77,75.18
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,81.65,55.0
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,68.06,54.72
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,62.08,49.64
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,55.71,44.07
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,49.76,38.69
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,43.51,32.82
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,31.98,22.03
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,21.18,9.58
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,56.86,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,156.55,103.24
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,239.84,194.19
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,331.92,275.69
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,404.44,339.19
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,480.95,403.8
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,547.17,457.37
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,615.46,510.15
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,663.98,545.03
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,708.42,576.01
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,750.03,603.11
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,790.15,628.5
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,818.55,646.08
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,844.42,661.67
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,856.38,666.39
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,871.98,673.79
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,882.2,679.11
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,889.2,682.35
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,888.05,678.86
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,883.58,673.31
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,874.92,666.34
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,863.0,657.32
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,845.47,643.39
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,824.84,627.52
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,798.73,609.61
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,769.88,589.81
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,738.68,567.26
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,704.64,541.31
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,664.55,511.36
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,622.56,479.28
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,577.6,444.13
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,531.23,406.9
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,482.12,367.18
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,432.33,325.62
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,380.78,281.04
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,329.48,235.77
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,270.75,184.78
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,218.77,139.74
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,167.38,98.18
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,118.9,65.04
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,71.06,43.62
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,49.46,38.31
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,48.32,37.46
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,47.19,36.52
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,43.06,32.77
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,38.76,28.67
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,30.94,21.19
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.95,10.71
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,13.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,79.26,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,207.97,145.5
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,289.98,234.51
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,380.97,314.7
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,448.99,373.09
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,517.16,429.04
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,573.62,472.84
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,630.73,514.63
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,677.12,546.91
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,722.64,577.69
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,758.29,600.53
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,785.49,616.97
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,812.65,634.8
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,837.28,650.78
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,853.99,659.99
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,867.68,667.19
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,875.7,671.45
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,880.51,673.67
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,879.78,671.36
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,875.75,666.96
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,865.88,659.59
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,852.76,650.16
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,834.33,637.51
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,812.89,622.84
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,786.97,604.75
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,758.31,584.73
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,722.56,558.5
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,685.31,529.33
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,618.82,478.33
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,560.66,433.2
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,534.27,412.9
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,502.51,387.39
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,453.47,348.5
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,406.57,310.55
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,363.81,273.45
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,316.94,231.74
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,264.88,192.81
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,234.77,174.24
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,190.87,134.28
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,142.17,93.53
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,93.09,63.59
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,61.95,49.31
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,57.47,45.47
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,52.69,41.23
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,47.97,36.99
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,43.05,32.35
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,33.02,22.95
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,23.49,12.29
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,14.3,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,73.3,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,195.67,142.78
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,277.84,226.57
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,369.07,306.99
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,441.1,369.61
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,517.01,432.99
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,573.85,478.1
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,631.32,521.29
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,680.27,557.54
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,724.95,589.88
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,764.4,616.69
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,802.09,641.81
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,830.99,661.2
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,857.33,678.72
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,876.03,689.76
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,891.71,698.73
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,895.17,700.13
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,901.98,704.16
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,901.93,702.12
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,898.57,697.94
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,889.58,690.99
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,877.33,681.89
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,859.27,669.06
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,838.17,654.14
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,812.99,636.11
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,784.98,616.07
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,751.36,591.53
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,715.48,563.95
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,676.51,533.41
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,635.64,500.8
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,556.59,437.84
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,491.62,385.58
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,460.13,358.93
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,420.24,323.73
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,363.6,276.73
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,317.82,239.4
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,274.9,201.84
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,230.81,163.37
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,188.57,132.34
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,162.78,117.77
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,126.61,95.92
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,105.42,88.44
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,96.26,80.51
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,86.7,72.04
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,72.26,59.11
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,57.24,45.37
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,43.3,32.22
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,26.56,15.23
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,113.95,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,241.43,183.62
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,328.67,272.21
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,425.31,358.73
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,490.56,417.26
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,563.86,479.92
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,621.35,525.62
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,679.27,569.81
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,726.67,605.22
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,772.97,639.07
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,803.96,659.43
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,839.43,682.94
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,866.51,700.86
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,890.85,716.69
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,908.19,725.99
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,922.35,733.02
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,930.57,737.23
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,935.35,739.12
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,933.48,735.39
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,928.12,729.35
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,917.03,720.42
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,902.52,709.21
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,882.61,694.63
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,859.5,677.84
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,832.51,657.64
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,802.58,635.37
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,764.13,607.17
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,724.02,575.84
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,683.56,543.44
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,641.21,509.13
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,595.53,471.72
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,548.6,432.47
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,498.47,389.7
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,447.74,345.42
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,381.25,289.47
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,322.93,240.42
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,274.86,201.37
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,236.92,172.68
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,189.48,125.51
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,127.84,70.99
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,75.12,43.66
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,48.48,37.9
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,44.88,34.76
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,45.99,35.77
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,42.23,32.35
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,38.31,28.6
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,31.41,21.97
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,24.18,13.8
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,14.3,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,117.55,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,246.3,190.03
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,332.58,273.8
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,423.45,353.7
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,492.72,413.07
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,564.88,472.22
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,623.19,517.09
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,682.08,560.88
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,728.85,593.01
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,767.98,618.61
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,804.93,642.37
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,839.89,664.29
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,867.2,680.16
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,891.74,693.76
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,908.65,700.98
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,922.38,705.95
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,930.6,709.02
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,935.38,709.89
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,933.61,706.47
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,928.34,700.88
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,917.25,692.23
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,902.74,681.49
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,882.93,666.77
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,859.93,650.05
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,832.49,631.6
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,802.14,611.17
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,766.79,587.21
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,729.09,560.41
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,688.14,530.35
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,645.21,498.04
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,598.63,462.08
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,550.87,424.14
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,500.64,383.88
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,449.67,341.59
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,396.76,295.94
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,344.26,249.6
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,290.28,201.66
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,230.88,149.88
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,178.08,106.05
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,127.72,69.65
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,78.27,44.54
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,52.49,41.3
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,45.92,35.62
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,44.24,34.21
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,40.83,31.12
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,37.27,27.72
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,30.79,21.49
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.01,13.95
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,11.9,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,91.23,0.52
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,187.54,145.78
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,268.92,221.43
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,361.61,301.8
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,432.56,362.31
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,506.97,423.25
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,567.88,470.42
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,630.03,516.11
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,678.36,550.55
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,726.06,583.83
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,742.58,592.63
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,756.05,599.44
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,804.62,631.37
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,856.13,664.37
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,875.89,675.35
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,892.75,684.7
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,894.86,684.78
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,900.59,687.66
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,901.16,687.66
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,898.47,685.62
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,889.14,678.68
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,876.6,669.73
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,858.6,655.94
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,837.56,640.23
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,811.72,622.47
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,783.16,602.83
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,751.08,580.67
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,716.43,554.97
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,676.9,525.44
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,635.48,493.8
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,590.99,459.01
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,545.18,422.22
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,496.47,382.29
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,447.13,340.64
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,390.27,292.09
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,338.18,246.12
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,285.44,199.65
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,233.89,154.43
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,182.07,111.07
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,132.53,74.66
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,84.8,49.71
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,52.34,41.15
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,50.62,39.81
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,48.82,38.3
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,44.79,34.66
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,40.58,30.68
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,33.36,23.77
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,25.76,15.62
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.6,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,105.34,25.75
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,216.72,170.44
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,300.02,247.24
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,391.42,326.58
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,461.55,386.52
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,535.02,446.85
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,505.04,420.53
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,470.83,390.2
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,609.68,501.39
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,747.88,603.11
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,787.26,627.54
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,824.9,651.02
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,852.69,668.75
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,871.05,679.84
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,889.22,689.65
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,904.43,697.42
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,912.66,701.76
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,917.61,704.05
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,916.42,701.45
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,911.89,696.75
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,902.38,689.67
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,889.56,680.48
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,870.84,666.1
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,849.03,649.74
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,822.18,631.9
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,792.53,611.99
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,759.98,589.87
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,724.74,564.62
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,684.77,534.26
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,642.82,501.74
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,597.28,466.0
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,550.37,428.13
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,501.38,388.1
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,451.61,346.11
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,399.03,300.1
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,346.52,253.19
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,293.55,205.86
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,234.96,154.37
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,182.22,109.75
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,131.61,72.07
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,81.89,45.31
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,51.4,40.31
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,49.91,39.17
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,43.99,33.97
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,40.98,31.26
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,37.86,28.28
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,31.43,22.07
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,24.67,14.86
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,123.83,50.91
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,248.04,197.19
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,329.19,271.94
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,417.93,349.06
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,485.45,406.74
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,555.95,464.53
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,611.51,506.74
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,664.09,544.73
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,710.78,577.92
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,756.45,609.6
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,792.78,632.95
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,827.14,654.56
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,854.1,671.48
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,871.66,681.69
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,889.64,691.44
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,904.63,699.11
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,912.81,702.59
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,917.75,703.97
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,916.97,700.73
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,912.86,695.41
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,902.82,687.53
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,889.5,677.6
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,871.12,664.81
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,849.62,649.98
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,823.24,631.82
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,794.05,611.72
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,760.78,588.69
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,724.98,562.85
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,685.49,533.26
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,644.02,501.47
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,599.02,466.22
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,552.56,428.84
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,503.2,388.14
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,453.09,345.65
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,400.95,300.52
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,348.79,254.3
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,295.4,207.0
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,236.38,155.39
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,183.84,110.87
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,133.27,72.91
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,83.76,45.75
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,51.27,40.18
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,49.77,39.04
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,43.86,33.86
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,40.44,30.79
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,36.86,27.41
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,30.84,21.59
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,24.53,14.92
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,12.08,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,125.98,65.72
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,248.47,199.0
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,325.35,268.72
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,408.89,340.29
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,264.7,222.58
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,68.94,53.73
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,82.65,65.51
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,96.29,76.72
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,108.33,86.39
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,120.35,95.89
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,131.32,104.4
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,142.28,112.81
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,358.52,288.85
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,572.23,449.6
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,589.75,458.26
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,605.96,467.87
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,716.33,550.14
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,818.73,623.4
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,864.7,653.54
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,902.56,677.11
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,893.17,669.81
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,880.64,661.14
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,863.82,649.19
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,840.17,632.74
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,814.34,616.02
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,785.91,597.45
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,755.46,577.14
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,722.14,553.47
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,682.74,524.67
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,641.54,493.86
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,597.21,459.9
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,551.63,424.0
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,499.52,382.03
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,449.92,340.72
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,398.83,297.35
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,348.47,253.61
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,296.61,208.53
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,246.01,164.61
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,189.79,117.99
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,141.4,81.97
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,94.23,55.36
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,61.45,49.0
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,60.99,48.75
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,60.63,48.47
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,55.43,43.86
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,49.97,38.81
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,39.7,29.25
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,30.42,19.94
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,15.35,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
