Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,461.04,385.3
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,531.72,442.55
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,590.9,488.82
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,651.34,533.76
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,699.24,566.91
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,742.53,595.84
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,784.41,624.26
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,824.87,651.23
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,856.01,669.99
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,884.79,686.97
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,909.11,702.02
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,930.78,715.27
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,940.98,719.36
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,956.39,727.21
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,961.87,729.71
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,964.18,730.3
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,960.91,726.41
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,954.45,720.55
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,942.95,712.33
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,928.36,702.18
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,907.83,688.1
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,884.53,672.22
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,857.95,654.48
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,828.83,634.93
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,794.86,611.03
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,758.91,585.6
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,593.37,460.54
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,454.17,351.22
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,477.29,370.6
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,488.38,379.5
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,441.74,343.29
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,394.89,307.18
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,381.31,295.86
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,366.18,281.8
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,310.2,238.79
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,270.9,209.87
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,238.49,172.69
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,187.74,118.32
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,141.09,83.58
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,97.66,58.8
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,66.7,53.61
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,67.89,54.83
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,64.51,52.01
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,59.67,47.75
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,52.09,40.75
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,44.15,33.21
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,32.16,21.83
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,20.7,6.03
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,93.82,46.78
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,183.51,145.22
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,260.98,215.54
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,346.73,290.74
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,422.58,355.47
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,508.67,426.04
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,571.37,476.24
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,635.59,525.87
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,693.64,567.58
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,752.18,608.54
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,795.63,637.08
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,833.31,660.93
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,869.9,683.91
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,904.53,705.2
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,929.4,720.11
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,951.58,733.14
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,967.81,741.02
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,973.18,741.55
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,978.86,744.69
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,981.39,745.82
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,977.46,741.67
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,970.34,735.53
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,958.14,728.07
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,942.88,718.52
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,921.51,704.7
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,897.47,688.95
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,870.48,672.78
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,841.04,654.65
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,805.36,630.7
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,765.92,602.47
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,692.42,544.74
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,627.93,493.29
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,614.68,484.53
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,592.37,467.42
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,545.69,429.93
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,498.97,391.48
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,450.17,349.72
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,401.52,307.19
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,352.11,264.01
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,304.22,221.71
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,253.63,176.6
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,203.15,133.07
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,156.59,97.99
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,113.57,72.63
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,77.61,63.49
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,74.4,60.83
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,69.3,56.48
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,64.09,51.89
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,56.24,44.71
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,48.03,36.94
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,34.52,24.13
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,21.49,7.69
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,43.5,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,164.98,97.59
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,277.63,224.8
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,357.33,298.58
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,444.6,375.24
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,513.43,434.19
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,581.92,490.24
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,641.48,535.43
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,701.8,579.63
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,752.73,615.5
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,802.94,650.01
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,844.3,678.27
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,876.67,699.67
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,909.41,719.87
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,939.75,738.15
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,962.63,752.11
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,982.62,764.09
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,996.35,770.66
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,1006.85,775.11
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,1012.04,777.5
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,1013.86,777.74
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,1009.4,772.39
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,1001.55,764.92
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,988.47,755.47
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,972.13,743.92
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,950.13,727.19
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,925.19,708.57
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,896.8,688.66
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,865.72,666.9
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,829.05,641.38
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,790.39,614.34
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,749.59,584.96
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,706.97,552.3
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,661.31,516.87
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,614.44,479.69
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,564.94,439.71
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,514.78,398.12
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,462.51,353.79
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,410.4,308.48
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,357.47,262.17
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,299.01,210.85
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,245.81,163.72
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,194.58,120.06
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,144.54,82.05
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,97.44,54.35
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,51.83,40.46
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,51.32,40.14
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,49.18,38.38
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,46.91,36.4
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,42.76,32.58
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,38.43,28.39
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,29.58,19.88
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.62,7.34
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,80.96,48.96
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,145.6,116.23
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,201.22,166.56
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,260.27,218.35
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,309.25,260.13
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,359.41,301.49
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,407.9,340.25
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,471.75,389.56
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,580.08,474.92
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,704.02,566.12
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,661.82,530.05
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,601.53,479.83
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,679.86,536.73
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,745.63,581.97
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,783.48,607.21
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,819.86,631.39
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,821.14,629.56
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,819.26,626.03
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,807.78,616.84
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,793.75,605.99
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,763.34,582.49
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,741.39,564.69
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,672.8,513.86
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,599.01,458.79
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,617.6,474.12
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,634.11,487.26
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,666.29,513.01
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,690.86,532.85
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,683.93,528.85
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,673.8,522.48
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,680.71,530.89
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,677.01,530.34
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,635.38,498.27
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,591.94,464.18
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,511.6,399.84
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,455.54,354.67
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,433.23,334.98
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,400.08,303.48
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,344.88,255.98
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,295.72,212.67
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,243.4,175.08
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,218.17,163.23
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,170.36,117.23
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,107.79,65.71
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,68.09,55.03
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,65.72,53.1
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,62.24,50.19
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,58.54,46.95
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,51.48,40.52
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,44.72,34.11
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,33.59,23.47
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,21.99,9.66
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,27.47,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,134.99,89.16
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,226.08,181.99
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,304.28,252.42
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,388.68,326.0
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,263.32,221.73
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,82.78,65.19
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,99.61,79.51
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,116.33,93.35
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,151.13,122.37
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,186.15,151.16
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,226.56,184.23
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,280.46,227.74
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,296.85,239.73
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,312.99,251.52
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,390.16,313.27
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,467.37,373.77
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,564.07,449.58
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,659.62,522.87
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,827.76,656.38
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,982.55,769.33
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,978.9,765.3
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,972.05,760.16
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,954.44,747.1
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,941.18,737.34
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,921.17,722.78
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,903.72,710.19
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,876.65,690.36
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,847.14,668.83
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,813.04,644.2
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,776.99,617.67
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,477.26,384.37
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,217.83,171.88
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,423.85,342.3
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,605.44,482.96
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,557.16,441.98
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,508.67,400.88
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,458.06,356.57
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,407.97,311.94
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,356.91,266.55
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,301.5,217.41
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,250.76,172.4
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,201.84,130.44
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,154.46,94.01
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,110.39,66.8
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,66.44,53.56
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,62.4,50.15
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,59.61,47.84
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,56.64,45.26
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,49.86,39.01
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,42.67,32.18
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,31.97,22.08
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,21.96,10.27
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,41.31,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,154.65,107.46
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,252.01,204.59
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,329.62,274.39
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,414.36,347.6
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,484.06,406.04
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,557.42,465.07
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,615.73,508.69
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,675.12,551.4
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,722.02,583.35
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,772.28,616.96
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,814.24,643.35
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,854.67,668.07
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,887.44,687.27
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,910.38,699.45
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,933.9,713.36
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,954.72,725.37
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,972.51,733.98
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,987.41,740.67
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,992.94,742.62
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,995.21,742.61
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,990.6,737.37
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,982.68,730.18
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,970.38,722.17
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,954.93,712.17
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,934.37,697.96
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,910.93,681.85
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,883.2,663.7
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,852.88,643.73
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,819.56,621.9
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,783.88,598.22
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,744.44,572.35
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,703.17,542.8
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,657.87,508.63
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,611.56,472.8
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,563.57,434.73
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,514.91,395.01
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,463.57,352.17
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,407.44,304.67
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,355.2,259.56
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,303.9,214.46
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,252.76,170.01
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,204.24,129.16
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,149.7,86.85
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,103.39,58.0
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,60.42,47.93
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,58.4,46.4
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,55.82,44.29
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,53.09,41.92
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,48.37,37.62
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,43.43,32.89
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,32.72,22.8
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,22.73,11.37
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,105.57,74.01
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,186.96,151.02
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,270.5,224.51
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,351.71,294.68
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,422.87,354.83
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,498.96,416.98
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,563.54,467.73
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,625.77,515.35
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,678.47,553.14
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,731.16,589.89
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,774.3,619.68
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,816.28,648.32
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,849.77,669.36
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,881.31,688.88
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,905.8,704.19
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,922.93,714.43
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,944.3,726.39
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,962.96,736.44
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,969.67,740.75
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,973.27,743.19
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,970.31,739.9
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,956.99,729.7
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,946.45,722.92
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,932.95,714.13
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,915.13,701.43
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,894.52,686.8
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,867.87,668.9
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,838.83,649.24
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,805.58,625.28
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,771.95,600.97
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,732.27,571.69
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,691.09,540.69
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,647.3,506.99
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,602.64,471.79
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,555.5,433.85
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,508.02,394.64
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,458.27,352.71
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,408.79,309.96
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,358.58,265.83
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,304.06,217.9
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,253.9,173.71
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,205.54,132.34
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,158.49,95.94
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,114.52,68.19
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,71.05,57.28
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,64.45,51.75
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,61.76,49.56
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,58.91,47.11
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,53.13,41.87
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,45.36,34.62
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,35.05,24.88
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,24.31,13.02
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,30.27,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,82.27,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,187.1,136.86
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,287.02,232.92
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,363.61,301.96
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,446.83,374.22
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,514.82,431.09
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,586.0,487.95
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,639.86,527.85
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,698.44,570.11
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,748.02,604.52
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,796.93,637.68
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,837.76,665.06
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,876.93,690.89
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,901.04,704.36
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,930.32,721.48
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,953.22,735.31
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,973.32,747.25
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,988.97,754.74
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,1001.64,760.26
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,1005.74,761.51
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,1006.55,760.74
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,1002.09,755.5
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,994.33,748.24
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,981.91,739.06
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,966.28,727.86
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,945.31,712.15
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,921.39,694.57
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,893.35,675.26
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,862.67,654.15
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,826.7,629.35
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,788.73,603.07
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,748.82,575.29
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,707.11,544.16
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,661.86,508.89
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,615.28,471.96
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,566.82,433.51
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,517.67,393.54
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,465.94,350.71
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,414.16,306.72
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,361.78,261.24
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,310.11,215.78
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,257.83,170.22
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,200.16,121.79
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,150.26,83.35
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,102.99,53.68
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,57.61,44.59
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,50.36,38.45
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,44.0,33.13
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,42.27,31.74
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,38.75,28.59
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,35.06,25.11
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,28.44,18.85
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,21.47,10.96
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,31.28,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,85.61,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,185.29,136.76
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,280.48,225.24
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,356.89,291.25
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,439.91,359.65
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,504.98,411.3
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,572.88,462.67
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,630.43,503.41
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,685.28,540.88
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,734.09,572.98
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,782.2,603.85
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,822.72,628.24
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,861.67,651.15
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,892.86,668.52
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,913.94,679.11
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,936.81,690.19
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,956.99,699.38
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,971.44,705.73
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,982.87,710.3
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,988.18,710.74
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,990.31,709.28
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,986.38,703.76
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,979.24,696.48
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,967.51,687.86
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,952.67,677.49
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,932.57,662.71
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,909.63,646.35
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,882.65,628.83
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,853.12,609.76
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,819.09,588.7
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,782.89,566.13
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,743.7,542.09
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,702.76,514.68
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,657.98,484.38
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,612.06,452.16
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,564.26,418.17
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,515.82,382.23
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,465.41,342.9
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,415.18,302.23
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,357.54,255.1
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,306.36,211.78
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,254.96,167.89
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,205.54,126.69
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,156.94,89.6
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,111.17,60.76
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,61.63,39.7
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,52.7,40.48
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,50.26,38.62
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,47.66,36.5
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,43.58,32.85
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,39.29,28.84
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,31.47,21.56
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,22.62,12.23
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,11.42,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,24.03,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,70.58,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,158.84,119.27
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,242.75,196.69
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,315.84,260.3
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,399.53,330.03
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,322.22,266.89
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,233.68,191.99
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,262.88,215.73
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,291.52,237.94
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,200.74,162.62
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,116.96,91.97
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,195.67,156.53
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,289.66,230.54
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,368.46,290.98
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,461.82,360.16
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,523.61,404.38
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,585.5,447.78
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,791.19,598.07
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,965.71,710.83
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,971.8,711.29
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,974.81,712.28
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,970.93,708.59
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,963.95,703.12
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,952.93,695.68
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,938.91,686.47
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,918.07,672.47
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,894.61,656.84
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,868.49,640.68
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,839.96,622.84
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,805.95,601.18
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,770.18,578.14
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,732.04,552.13
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,692.38,523.96
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,622.62,471.59
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,565.82,428.21
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,522.37,396.76
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,478.88,364.19
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,441.2,334.12
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,398.3,298.73
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,356.17,262.54
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,308.71,220.56
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,261.11,179.96
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,216.82,143.19
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,175.22,118.87
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,159.13,117.43
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,121.37,92.63
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,88.3,72.36
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,90.72,74.81
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,85.46,70.34
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,71.75,58.07
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,55.18,43.04
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,43.23,31.92
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,28.57,17.31
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,14.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
