Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,11.13,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,39.29,25.73
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,66.6,50.43
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,102.2,81.64
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,138.15,112.84
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,173.7,143.23
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,210.27,173.82
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,315.68,261.53
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,429.39,352.31
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,405.93,330.35
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,390.39,315.09
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,389.13,312.46
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,372.02,297.55
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,455.63,361.85
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,526.36,414.39
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,562.04,439.43
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,597.12,463.91
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,613.96,473.88
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,629.66,483.11
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,613.43,468.91
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,596.2,454.35
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,613.28,465.27
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,629.19,474.95
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,603.8,455.02
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,578.42,435.5
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,553.14,416.46
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,524.37,394.98
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,604.54,454.56
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,674.97,504.54
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,686.31,513.29
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,692.32,518.68
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,690.45,520.89
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,679.52,515.93
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,603.37,458.85
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,540.8,411.49
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,504.25,384.89
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,467.22,356.86
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,419.03,319.91
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,381.87,291.11
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,337.75,256.75
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,297.65,225.52
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,267.66,201.98
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,232.72,174.93
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,184.43,140.92
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,153.47,120.79
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,138.86,110.23
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,119.0,99.04
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,102.73,85.28
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,86.32,71.08
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,69.01,55.67
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,51.5,39.85
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,35.77,25.52
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,19.49,10.21
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,9.73,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.92,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,74.46,54.29
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,127.25,101.64
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,180.99,148.96
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,237.35,197.79
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,306.48,256.5
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,370.59,309.81
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,390.5,324.07
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,406.99,335.18
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,385.47,315.58
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,372.54,302.58
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,440.87,356.27
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,510.94,409.48
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,529.59,420.35
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,546.75,430.34
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,608.15,474.32
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,655.18,506.78
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,692.92,531.63
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,729.66,555.37
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,708.61,537.41
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,685.83,518.93
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,667.7,505.47
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,659.34,498.67
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,683.56,516.25
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,697.37,526.33
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,699.56,527.8
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,700.0,528.12
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,673.25,509.42
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,646.58,490.81
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,608.54,463.69
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,573.48,438.44
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,542.19,415.79
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,511.88,393.62
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,513.71,396.28
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,513.76,396.79
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,499.24,386.14
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,472.05,364.97
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,424.31,327.38
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,387.72,298.27
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,353.92,269.78
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,310.58,232.97
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,268.19,195.41
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,221.02,153.66
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,181.15,124.98
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,157.29,112.32
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,124.7,95.03
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,110.3,91.9
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,99.35,82.68
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,92.31,76.67
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,76.62,62.63
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,60.49,47.95
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,44.61,33.36
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,28.31,17.68
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,14.62,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,30.44,18.98
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,50.95,37.24
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,79.94,62.63
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,116.8,94.54
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,147.09,120.29
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,177.9,145.96
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,195.67,160.13
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,212.93,173.64
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,255.6,208.19
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,298.73,242.44
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,479.71,388.31
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,655.5,522.08
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,681.45,536.9
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,705.38,551.28
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,679.66,529.31
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,663.78,514.64
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,491.75,383.91
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,309.2,240.89
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,452.04,351.88
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,592.92,455.45
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,583.82,445.98
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,574.18,437.33
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,475.2,364.1
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,387.76,298.13
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,386.56,297.68
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,385.14,296.68
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,535.06,411.78
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,671.7,511.76
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,665.5,507.28
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,655.02,500.67
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,633.42,485.12
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,609.86,467.95
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,568.72,436.8
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,527.71,405.68
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,424.28,327.55
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,335.14,259.79
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,356.85,276.48
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,367.73,282.99
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,320.13,246.89
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,272.73,211.64
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,257.94,197.84
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,237.54,178.94
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,188.06,130.97
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,131.42,80.82
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,91.53,62.1
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,76.07,61.67
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,72.08,58.43
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,67.43,54.47
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,60.19,48.03
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,52.58,41.04
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,41.37,30.61
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,30.94,20.07
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,15.9,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,12.97,4.96
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,20.4,11.67
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,30.63,20.7
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,40.87,29.69
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,51.13,38.56
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,61.39,47.32
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,116.28,94.01
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,173.33,141.29
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,266.34,217.58
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,364.74,295.0
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,293.12,235.85
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,222.42,177.53
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,263.85,210.52
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,319.08,253.11
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,248.63,196.95
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,193.54,152.77
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,141.98,111.13
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,91.68,70.05
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,94.08,72.0
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,96.48,73.85
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,276.78,217.45
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,454.24,349.82
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,412.8,317.31
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,372.43,286.94
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,363.99,280.86
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,351.83,271.79
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,303.76,235.39
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,256.55,199.35
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,253.05,196.91
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,249.5,194.27
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,398.27,310.02
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,534.93,410.68
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,471.1,362.01
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,417.37,321.9
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,323.69,251.34
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,239.97,187.24
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,234.68,183.74
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,229.17,179.71
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,239.55,187.61
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,252.71,197.25
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,230.33,179.74
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,208.44,162.77
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,186.33,145.7
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,164.74,129.24
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,122.08,91.68
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,79.82,65.08
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,75.18,61.36
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,70.27,57.18
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,62.35,50.06
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,54.04,42.36
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,42.48,31.65
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,31.71,20.92
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,16.71,2.63
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,62.59,45.69
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,115.26,91.88
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,159.62,130.87
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,205.52,170.6
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,251.73,209.93
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,300.27,250.28
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,258.29,213.5
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,198.21,161.4
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,180.65,146.08
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,173.87,139.45
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,139.6,110.92
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,107.14,83.87
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,84.39,64.91
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,62.45,46.6
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,71.82,54.26
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,81.2,61.86
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,83.11,63.17
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,85.05,64.51
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,73.34,54.86
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,61.66,45.25
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,66.83,49.34
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,72.01,53.4
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,70.63,52.23
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,69.23,51.07
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,79.08,59.04
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,88.9,66.96
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,126.96,97.62
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,164.64,127.6
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,156.03,120.67
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,147.54,113.95
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,159.33,123.43
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,170.89,132.66
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,174.87,135.89
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,178.77,139.09
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,136.85,105.86
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,95.06,72.41
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,172.79,135.11
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,245.51,192.28
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,233.91,183.11
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,222.16,174.12
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,192.8,151.47
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,164.49,129.56
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,175.08,135.19
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,173.57,131.94
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,138.47,108.7
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,111.06,92.34
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,95.08,78.8
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,78.93,64.82
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,61.54,49.34
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,52.39,40.93
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,41.21,30.57
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,30.99,20.47
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,15.94,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,28.68,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,79.33,38.43
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,166.32,130.07
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,245.83,200.18
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,157.31,129.34
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,50.2,37.43
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,63.8,49.13
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,77.55,60.59
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,187.35,153.74
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,309.77,252.96
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,307.87,249.02
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,317.01,254.29
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,313.5,249.93
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,309.09,244.95
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,308.44,243.04
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,307.6,240.99
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,250.76,196.31
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,208.38,162.68
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,200.96,156.8
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,193.71,150.94
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,244.52,190.52
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,295.14,229.02
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,410.04,315.63
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,513.78,390.72
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,514.9,390.82
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,515.53,391.42
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,613.56,464.81
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,702.86,529.47
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,777.85,588.84
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,832.43,629.9
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,752.48,571.02
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,676.87,512.76
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,691.88,528.75
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,694.43,533.97
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,547.32,421.38
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,433.99,332.7
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,444.46,342.39
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,442.02,341.0
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,438.91,337.23
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,420.19,317.5
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,364.2,269.99
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,314.55,226.56
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,264.66,182.3
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,216.12,139.88
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,168.35,100.84
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,123.16,68.89
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,73.9,42.4
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,50.36,39.05
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,48.62,37.71
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,46.76,36.16
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,43.08,32.89
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,39.19,29.26
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,32.79,23.22
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,26.04,16.4
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,12.7,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,31.24,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,87.54,47.36
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,175.32,138.89
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,257.43,212.37
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,196.34,163.37
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,105.57,85.4
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,141.14,115.9
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,169.63,139.67
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,161.4,132.04
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,162.17,131.83
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,144.0,115.96
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,126.9,101.06
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,294.1,239.78
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,473.52,379.89
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,540.2,428.5
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,622.14,487.34
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,639.24,497.44
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,654.7,506.9
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,653.14,502.82
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,637.49,489.14
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,588.59,451.27
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,528.09,405.09
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,663.0,505.34
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,773.11,582.98
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,702.84,529.72
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,627.41,473.95
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,709.31,535.33
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,782.24,587.47
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,827.49,624.28
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,856.65,645.81
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,823.25,623.44
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,787.9,600.18
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,749.81,574.36
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,710.07,545.34
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,666.94,512.61
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,622.6,478.28
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,576.01,442.9
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,528.82,405.94
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,479.75,365.86
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,425.37,320.65
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,374.58,276.95
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,324.64,233.13
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,273.72,188.48
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,224.58,145.99
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,176.63,107.22
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,125.65,70.55
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,82.35,48.69
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,58.31,46.05
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,56.17,44.39
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,53.88,42.49
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,50.96,39.81
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,47.95,36.88
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,38.42,28.06
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,29.48,19.32
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.83,1.39
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,39.23,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,114.29,67.46
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,196.2,155.46
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,284.05,232.82
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,212.6,175.92
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,109.16,87.8
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,144.92,118.17
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,173.43,141.61
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,198.69,161.61
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,223.83,181.01
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,252.33,202.63
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,280.75,223.61
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,356.93,282.2
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,448.55,349.44
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,566.05,434.53
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,672.49,507.75
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,824.86,614.43
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,957.24,696.92
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,967.69,698.86
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,974.89,700.81
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,980.56,703.07
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,974.94,698.42
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,973.77,697.87
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,969.58,695.38
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,958.66,689.1
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,944.82,681.11
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,927.59,670.57
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,907.56,658.18
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,881.95,643.33
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,853.95,626.75
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,823.26,608.14
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,790.19,587.66
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,752.09,563.43
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,712.31,535.91
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,669.75,505.61
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,625.85,473.42
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,579.03,438.7
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,531.57,402.32
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,482.41,362.88
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,427.79,318.19
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,376.75,275.46
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,326.55,232.38
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,275.68,188.05
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,226.27,145.5
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,177.77,106.44
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,131.91,74.04
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,81.28,45.95
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,53.08,41.09
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,51.47,39.88
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,49.74,38.49
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,45.77,35.0
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,41.57,31.13
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,35.27,25.22
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,28.63,18.61
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,14.02,1.87
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,9.05,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,17.64,6.27
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,40.78,28.28
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,63.94,48.79
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,98.64,78.97
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,128.26,104.46
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,157.54,129.1
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,187.07,153.36
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,185.34,150.97
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,172.59,139.46
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,208.91,168.68
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,258.33,207.57
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,412.15,330.4
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,571.98,450.47
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,673.24,522.97
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,764.58,586.43
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,781.08,594.48
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,795.05,601.57
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,850.82,638.77
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,909.0,676.13
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,961.13,709.47
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,997.39,731.41
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,993.87,728.76
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,987.24,724.73
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,975.64,717.61
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,961.06,708.65
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,942.51,695.85
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,921.12,681.26
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,894.59,664.55
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,865.59,646.15
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,832.82,624.37
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,797.82,600.88
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,759.24,575.4
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,718.96,547.04
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,675.04,514.96
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,629.96,481.21
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,582.79,445.61
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,535.01,408.43
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,485.46,368.04
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,435.98,326.61
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,379.11,279.11
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,328.48,235.37
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,277.5,190.69
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,228.07,147.85
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,179.37,108.25
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,133.31,75.21
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,82.62,46.32
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,52.25,40.53
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,50.6,39.29
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,48.82,37.85
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,45.24,34.62
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,41.45,31.06
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,35.14,25.21
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,28.49,18.68
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,13.81,2.52
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,40.41,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,119.25,77.53
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,194.33,155.6
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,275.95,228.11
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,213.54,177.97
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,128.05,104.54
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,158.28,130.36
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,188.9,155.77
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,306.07,254.72
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,431.9,356.9
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,474.79,388.33
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,517.52,419.3
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,583.65,469.45
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,665.73,529.74
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,697.06,549.73
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,726.92,568.76
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,841.58,653.54
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,948.0,723.93
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,964.86,731.08
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,978.98,737.34
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,975.97,733.62
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,978.48,733.91
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,975.99,730.15
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,970.48,724.58
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,930.14,697.3
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,875.01,655.5
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,897.06,674.26
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,903.68,677.12
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,877.96,659.72
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,849.91,641.05
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,814.5,617.69
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,775.3,591.52
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,737.84,564.99
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,699.02,536.88
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,656.86,505.74
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,613.84,473.22
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,568.52,438.78
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,522.98,403.16
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,475.57,364.53
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,428.21,324.88
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,374.51,279.54
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,326.62,237.9
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,277.95,195.31
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,230.57,154.22
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,184.31,116.64
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,140.97,85.23
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,94.46,57.83
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,59.94,47.46
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,61.12,48.74
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,62.52,50.14
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,56.34,44.69
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,49.82,38.74
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,40.96,30.5
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,31.72,21.59
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,19.19,6.55
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,48.43,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,138.23,93.43
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,215.95,173.82
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,302.55,250.73
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,376.27,315.46
