Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,453.35,381.03
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,515.53,432.41
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,579.78,483.79
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,554.71,460.26
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,526.17,433.76
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,530.82,434.85
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,546.36,443.66
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,713.14,573.86
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,865.35,682.69
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,899.19,702.38
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,931.03,721.45
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,953.85,735.86
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,973.99,748.54
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,982.32,751.78
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,996.44,759.19
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,1001.18,761.68
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,1002.81,762.27
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,999.7,760.15
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,993.47,756.05
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,981.4,748.06
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,966.32,738.09
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,947.31,724.1
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,925.47,708.21
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,898.83,690.05
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,869.71,670.13
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,835.86,646.78
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,799.98,621.85
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,761.77,596.0
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,721.83,567.4
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,679.24,534.73
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,635.04,500.09
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,588.34,462.24
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,540.9,422.92
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,491.18,381.02
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,440.92,337.58
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,389.67,292.89
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,338.96,247.74
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,287.42,201.09
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,236.71,155.74
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,179.54,107.89
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,131.64,72.14
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,84.56,45.35
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,48.33,37.54
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,46.74,36.32
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,45.07,34.95
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,38.3,28.83
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,35.4,26.07
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,31.01,21.87
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,26.44,17.22
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,17.81,6.35
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,13.24,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,27.9,14.85
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,67.75,50.99
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,113.95,91.44
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,149.96,123.08
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,186.35,154.51
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,219.12,181.8
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,251.99,208.46
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,165.65,135.38
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,87.31,68.02
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,169.34,136.17
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,267.32,214.56
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,348.46,278.82
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,445.12,352.9
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,585.97,460.07
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,731.41,564.89
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,738.96,566.37
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,731.86,559.23
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,695.28,529.08
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,643.54,488.68
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,745.29,563.93
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,843.88,633.67
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,755.45,568.04
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,667.96,503.39
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,830.4,627.78
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,957.1,714.77
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,937.12,700.41
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,914.44,685.8
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,888.67,669.08
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,860.44,650.62
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,825.69,626.39
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,789.35,600.99
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,751.43,576.52
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,711.92,548.97
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,669.56,517.39
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,626.2,484.3
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,580.24,448.46
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,529.89,408.46
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,480.83,368.28
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,432.25,327.42
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,382.13,284.92
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,332.99,242.31
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,283.95,199.24
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,231.44,153.98
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,184.44,115.28
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,140.18,82.58
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,94.89,56.22
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,59.68,47.21
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,59.27,47.11
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,58.86,46.9
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,53.19,41.82
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,47.13,36.24
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,39.33,29.0
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,31.65,21.58
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,20.36,8.57
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,10.48,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,48.73,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,139.84,97.97
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,215.85,172.9
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,302.1,248.29
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,375.5,311.42
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,451.65,374.57
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,517.52,426.34
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,586.27,477.73
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,641.51,516.24
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,697.44,553.97
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,742.54,582.67
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,791.54,613.38
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,831.06,637.25
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,869.04,659.73
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,901.38,678.08
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,923.63,689.58
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,946.25,703.42
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,966.24,715.58
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,983.8,724.88
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,998.61,732.46
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,1004.12,736.92
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,1006.47,739.48
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,1003.13,738.39
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,996.63,735.3
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,984.62,728.09
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,969.55,718.94
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,949.72,706.16
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,927.1,691.39
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,900.45,675.28
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,871.29,657.36
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,838.68,636.27
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,803.76,613.31
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,765.16,587.0
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,724.8,558.59
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,681.03,525.93
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,636.1,491.61
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,588.96,455.48
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,541.08,417.65
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,491.29,376.46
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,441.45,334.14
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,390.46,290.5
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,340.07,246.37
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,288.95,200.99
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,232.54,151.95
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,183.46,111.0
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,136.77,76.07
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,91.7,50.17
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,54.27,42.28
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,47.96,36.93
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,46.83,36.06
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,44.37,33.85
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,41.81,31.41
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,35.98,25.97
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,29.84,19.98
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,19.54,8.44
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,11.44,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,64.77,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,139.58,99.7
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,212.5,171.02
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,294.71,243.11
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,366.73,304.76
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,441.49,366.43
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,505.89,417.66
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,573.03,469.09
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,628.07,508.36
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,683.84,546.93
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,733.78,580.49
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,779.72,610.48
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,818.74,634.66
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,856.28,657.43
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,888.93,676.52
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,919.57,694.07
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,934.06,700.66
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,954.26,711.26
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,971.17,719.62
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,985.4,726.28
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,991.32,729.03
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,994.15,729.98
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,991.39,726.64
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,985.52,721.45
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,974.16,714.22
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,959.8,705.15
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,940.22,692.71
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,917.9,678.51
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,892.09,661.97
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,863.8,643.72
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,831.46,622.97
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,796.96,600.54
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,758.71,574.96
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,718.78,547.14
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,676.16,515.78
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,632.24,482.71
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,585.69,447.52
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,538.51,410.8
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,489.2,370.74
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,440.17,329.84
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,389.62,286.77
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,333.57,238.73
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,283.71,195.37
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,236.12,154.33
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,188.37,115.17
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,143.17,81.74
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,94.3,52.28
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,56.66,43.99
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,54.86,42.66
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,52.92,41.11
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,49.53,38.19
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,45.96,34.94
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,39.87,29.28
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,32.36,22.11
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,21.1,9.94
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,11.44,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,87.57,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,186.01,134.3
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,263.43,209.81
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,350.56,284.51
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,420.82,344.34
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,495.86,405.75
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,558.36,454.51
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,619.54,499.13
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,674.0,537.15
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,728.75,574.29
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,775.56,603.99
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,821.53,632.45
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,860.59,657.25
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,890.26,675.39
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,920.79,693.19
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,949.01,709.3
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,970.71,720.07
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,989.68,729.03
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,1003.33,735.06
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,1013.95,739.25
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,1018.46,740.53
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,1019.79,739.95
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,1015.49,735.04
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,1008.0,728.29
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,995.42,719.33
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,979.79,708.57
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,959.85,695.17
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,937.09,680.05
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,909.39,661.79
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,879.21,641.96
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,845.89,619.28
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,810.4,595.15
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,771.81,569.99
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,731.45,542.9
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,687.55,511.49
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,642.47,478.51
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,595.0,443.23
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,546.84,406.41
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,497.04,367.27
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,447.18,326.94
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,395.57,284.83
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,344.63,242.14
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,293.63,198.49
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,237.15,150.95
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,187.84,110.95
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,140.91,76.46
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,95.61,50.41
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,54.08,41.04
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,47.78,35.91
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,46.63,35.14
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,44.16,33.04
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,41.58,30.7
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,36.19,25.8
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,30.52,20.4
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,20.64,9.84
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.39,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,77.58,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,165.97,120.65
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,242.35,193.11
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,326.14,265.08
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,395.24,323.31
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,469.07,382.86
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,530.11,429.51
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,593.36,475.25
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,647.11,510.94
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,701.39,545.52
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,743.8,571.1
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,789.41,598.21
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,827.47,620.27
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,863.95,640.96
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,893.26,657.57
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,920.26,672.68
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,942.01,686.6
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,952.92,693.71
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,967.71,702.18
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,979.74,708.87
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,985.1,712.78
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,987.42,714.92
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,982.85,711.38
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,975.24,706.03
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,964.08,699.19
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,950.01,690.57
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,931.71,679.28
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,910.71,666.25
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,884.95,650.1
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,856.83,632.32
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,824.86,611.87
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,790.9,589.91
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,753.46,565.36
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,714.39,538.37
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,672.32,508.22
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,629.17,476.45
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,583.71,442.78
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,537.64,407.55
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,489.34,368.81
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,436.32,325.58
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,386.7,284.31
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,337.93,242.72
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,288.59,200.25
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,240.64,159.02
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,193.09,119.79
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,142.43,81.38
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,97.51,53.8
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,55.26,42.94
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,52.01,40.33
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,50.33,39.0
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,47.25,36.26
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,43.99,33.23
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,38.26,27.92
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,32.24,22.1
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,21.44,10.87
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,13.34,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,75.08,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,158.11,117.99
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,235.26,191.97
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,325.07,271.59
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,396.22,334.47
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,472.16,399.48
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,528.16,445.93
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,586.12,491.7
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,602.01,501.18
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,604.95,499.65
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,620.44,507.41
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,630.94,511.07
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,643.43,516.53
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,638.6,509.2
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,812.05,640.22
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,958.79,739.79
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,980.42,750.96
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,999.31,761.19
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,1009.52,764.04
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,1016.43,764.75
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,1020.15,766.6
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,1020.77,766.54
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,1017.75,762.75
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,1011.59,757.03
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,999.47,748.89
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,984.35,738.86
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,965.36,726.29
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,943.56,711.87
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,916.48,693.84
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,886.96,674.11
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,787.9,603.28
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,694.79,531.37
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,683.67,524.87
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,669.0,514.94
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,665.39,515.61
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,652.55,508.03
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,605.32,471.7
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,557.45,433.85
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,506.68,391.82
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,456.32,349.02
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,399.69,301.0
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,349.13,256.6
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,287.55,206.39
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,243.56,172.02
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,204.08,140.35
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,168.03,114.04
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,130.31,90.07
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,97.62,81.1
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,89.89,74.65
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,89.46,74.54
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,77.32,63.7
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,64.69,52.23
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,51.92,40.51
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,38.73,28.18
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,25.86,14.81
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.86,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,83.75,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,176.62,133.93
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,256.06,210.29
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,345.35,289.77
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,415.61,352.13
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,490.51,416.41
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,555.04,469.61
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,622.06,522.1
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,676.21,562.92
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,727.06,600.2
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,773.55,632.43
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,819.19,663.36
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,857.74,689.45
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,894.59,714.0
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,924.27,732.09
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,951.5,748.31
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,965.49,756.5
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,985.08,768.84
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,999.26,775.9
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,1010.54,781.02
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,1014.91,782.96
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,1016.17,782.93
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,1011.95,779.7
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,1004.59,774.45
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,992.63,765.67
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,977.67,754.95
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,852.06,663.47
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,719.24,558.29
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,810.15,634.22
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,879.79,687.24
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,845.81,662.84
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,810.02,637.62
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,771.84,610.19
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,732.07,580.23
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,688.68,546.37
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,644.36,511.12
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,598.05,473.63
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,551.19,434.85
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,497.85,390.23
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,448.48,347.6
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,398.03,303.77
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,348.53,259.85
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,298.7,214.9
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,250.47,171.67
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,196.82,126.09
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,151.1,90.36
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,107.06,62.22
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,66.54,53.85
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,59.76,48.08
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,58.06,46.74
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,55.34,44.29
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,52.52,41.59
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,44.44,34.06
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,36.94,26.8
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,25.4,14.8
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,27.1,15.94
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,51.1,37.55
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,74.58,58.4
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,110.47,89.76
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,140.8,116.05
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,169.81,140.5
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,199.17,164.73
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,239.69,198.23
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,280.83,231.67
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,373.48,306.72
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,456.4,371.93
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,374.6,303.77
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,262.34,210.87
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,398.52,321.17
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,537.83,429.12
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,518.57,411.3
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,484.14,383.01
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,482.96,381.1
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,481.28,378.71
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,586.25,459.2
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,677.21,526.77
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,633.72,492.13
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,590.11,458.11
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,575.75,446.87
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,554.61,430.56
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,629.7,487.44
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,697.2,536.88
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,652.77,503.07
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,612.92,473.1
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,629.24,486.71
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,641.32,496.64
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,609.57,472.9
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,578.44,449.69
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,569.56,444.17
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,551.72,431.36
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,527.17,412.66
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,498.65,390.19
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,474.75,370.34
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,443.67,342.64
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,390.49,297.22
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,342.95,255.46
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,290.82,212.24
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,249.75,179.33
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,205.99,139.13
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,156.71,96.53
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,113.36,68.21
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,72.93,51.62
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,64.63,52.21
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,62.78,50.77
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,58.16,46.63
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,52.3,41.24
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.75,34.23
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.86,26.68
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,25.35,14.94
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,80.71,2.68
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,167.47,127.41
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,239.84,195.28
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,321.24,266.59
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,392.88,328.31
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,467.0,390.04
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,424.44,353.56
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,360.82,299.34
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,322.52,266.3
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,277.51,227.03
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,253.81,206.04
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,217.36,174.66
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,178.78,142.75
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,141.65,111.86
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,166.02,131.27
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,190.41,150.28
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,181.0,142.36
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,171.83,134.77
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,430.29,339.51
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,683.7,524.12
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,754.81,574.93
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,835.0,632.26
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,741.96,562.73
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,649.84,493.85
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,701.11,532.55
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,741.12,561.92
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,690.88,524.79
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,638.48,486.41
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,620.58,473.78
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,602.54,460.78
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,637.76,489.4
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,666.34,512.38
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,623.42,480.04
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,582.88,449.65
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,588.34,455.87
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,588.36,456.89
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,539.21,419.92
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,492.26,384.16
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,447.31,348.53
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,402.91,313.46
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,372.72,287.34
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,337.93,255.38
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,296.54,216.28
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,246.46,168.65
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,200.37,132.89
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,166.24,110.01
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,130.08,87.72
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,100.91,76.15
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,88.86,73.66
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,82.33,68.15
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,71.62,58.63
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,60.32,48.39
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,49.17,38.17
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,39.54,29.06
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,27.45,16.84
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.46,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
