Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,82.36,9.68
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,171.0,130.48
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,241.08,196.12
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,322.85,267.56
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,390.28,325.93
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,462.12,385.98
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,522.22,433.97
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,584.37,481.79
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,638.2,521.21
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,692.62,560.02
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,737.19,589.79
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,780.95,618.39
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,815.87,641.29
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,853.69,666.07
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,883.34,683.57
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,910.78,699.44
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,933.14,713.05
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,952.97,725.01
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,969.89,733.67
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,975.89,735.07
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,981.21,737.61
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,983.56,738.31
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,980.48,736.02
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,974.41,731.9
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,962.99,723.85
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,948.73,714.03
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,930.31,700.62
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,909.28,685.54
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,884.01,669.76
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,856.45,652.36
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,821.13,628.59
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,786.74,605.33
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,749.72,579.48
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,711.27,551.09
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,670.57,520.86
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,628.43,488.85
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,582.91,453.24
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,537.01,416.47
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,490.04,378.11
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,442.77,338.42
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,393.66,296.34
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,345.47,254.2
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,296.89,211.35
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,249.56,169.63
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,197.43,125.87
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,152.93,91.08
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,109.26,62.35
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,68.77,45.37
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,57.4,45.4
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,56.0,44.35
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,52.38,41.22
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,48.51,37.73
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,42.09,31.78
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,34.41,24.5
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,24.48,14.5
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,14.16,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,85.73,16.25
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,177.37,136.11
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,250.15,203.96
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,335.32,278.42
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,314.04,262.57
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,273.23,228.54
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,315.26,263.39
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,358.27,297.79
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,401.28,331.71
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,444.42,365.02
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,512.3,418.16
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,582.73,471.94
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,601.07,483.16
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,616.76,492.6
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,504.75,402.15
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,387.16,306.22
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,427.35,337.21
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,467.25,366.93
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,541.14,421.73
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,600.8,464.8
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,615.51,474.49
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,629.24,483.77
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,735.84,563.28
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,836.76,635.76
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,807.71,613.07
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,772.87,587.44
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,857.26,654.26
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,918.06,697.07
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,893.02,679.33
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,865.64,660.7
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,831.66,637.76
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,796.2,613.63
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,759.36,588.07
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,720.99,559.9
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,679.99,529.19
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,637.77,496.88
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,589.93,460.35
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,543.75,423.98
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,495.66,384.47
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,447.56,343.9
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,398.4,301.51
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,350.15,259.05
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,300.96,215.51
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,253.37,173.44
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,205.83,140.59
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,189.9,136.73
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,135.75,90.42
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,73.17,48.24
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,59.96,47.85
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,58.29,46.56
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,55.18,43.89
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,51.9,40.91
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,44.22,33.74
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,36.72,26.55
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,26.04,15.93
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,15.91,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,85.36,21.16
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,175.83,135.35
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,246.43,200.9
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,328.62,272.7
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,207.64,173.78
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,63.07,48.46
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,76.83,60.16
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,90.52,71.46
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,103.12,81.81
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,115.7,92.02
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,128.77,102.33
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,141.81,112.49
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,146.17,115.68
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,150.63,118.96
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,186.44,147.81
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,222.38,176.36
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,217.2,171.73
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,212.19,167.38
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,241.36,189.93
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,270.37,211.99
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,366.67,286.59
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,452.2,351.0
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,434.3,335.89
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,416.64,321.5
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,419.06,323.26
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,421.18,324.74
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,693.47,538.24
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,921.53,698.92
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,895.74,679.6
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,867.52,660.75
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,834.86,638.72
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,800.33,615.25
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,763.67,590.08
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,725.29,563.14
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,683.52,532.0
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,640.35,499.03
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,595.33,463.62
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,549.56,426.72
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,501.68,387.24
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,453.58,346.54
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,404.14,304.4
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,355.19,261.63
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,298.87,212.14
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,250.31,168.9
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,202.07,127.58
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,156.07,91.01
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,112.06,61.96
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,66.23,40.49
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,50.97,39.7
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,49.62,38.68
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,48.51,37.78
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,47.44,36.79
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,41.88,31.62
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,36.01,25.96
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,26.02,16.04
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,17.5,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,79.64,23.31
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,160.94,123.79
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,231.37,188.17
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,310.2,256.69
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,376.72,313.71
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,452.79,376.25
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,355.66,295.27
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,235.02,192.82
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,304.5,249.25
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,364.33,295.7
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,458.61,368.04
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,543.32,430.3
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,700.1,547.35
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,854.05,651.57
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,885.83,667.37
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,915.63,683.1
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,938.48,694.07
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,958.82,703.37
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,970.15,707.83
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,978.48,710.57
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,983.84,712.93
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,986.28,713.6
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,984.66,711.47
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,980.07,707.61
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,960.99,696.03
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,947.39,688.13
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,930.18,677.33
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,910.38,664.81
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,885.52,650.78
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,858.43,634.99
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,830.38,618.24
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,799.82,599.44
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,763.16,576.1
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,724.9,550.29
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,683.74,520.94
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,641.56,489.98
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,596.6,456.79
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,547.46,419.49
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,499.45,381.0
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,451.59,341.52
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,402.72,300.78
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,354.66,259.66
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,305.93,217.07
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,258.7,175.74
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,206.41,131.94
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,161.8,96.86
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,118.04,67.75
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,77.77,49.7
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,61.3,48.63
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,59.69,47.42
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,56.64,44.83
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,53.42,41.95
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,46.05,35.19
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,39.02,28.5
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,27.99,17.76
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,17.51,0.0
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,82.32,27.79
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,166.21,128.04
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,239.36,194.04
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,321.55,264.56
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,391.9,323.36
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,464.83,382.11
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,528.32,431.39
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,594.29,480.75
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,648.77,518.34
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,703.83,555.23
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,752.52,585.43
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,796.75,611.69
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,835.64,634.2
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,873.0,655.21
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,905.14,673.11
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,935.3,689.55
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,957.22,699.71
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,968.07,702.82
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,984.78,709.8
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,998.83,715.0
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,1003.4,715.73
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,1004.94,714.81
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,1003.36,711.78
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,998.7,707.02
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,987.16,700.51
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,972.67,692.31
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,953.42,680.73
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,931.47,667.38
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,906.52,653.98
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,879.13,638.67
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,845.19,618.7
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,809.51,597.14
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,772.52,573.84
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,733.87,548.56
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,691.82,519.3
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,648.7,488.35
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,603.15,455.16
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,556.96,420.42
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,508.74,382.44
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,455.72,339.87
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,406.25,298.62
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,357.55,257.07
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,308.0,214.61
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,260.41,173.79
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,213.1,134.59
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,162.39,95.16
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,118.88,66.7
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,79.27,49.23
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,61.19,47.82
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,59.57,46.73
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,56.94,44.54
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,54.18,42.1
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,46.39,35.06
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,38.97,28.13
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,28.35,17.92
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,18.31,1.02
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,90.3,33.66
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,184.11,141.15
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,254.12,204.48
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,335.69,274.09
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,403.69,331.46
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,476.0,390.35
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,536.54,437.28
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,599.12,483.83
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,653.18,520.99
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,707.76,557.31
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,754.34,586.79
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,796.19,612.22
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,835.07,635.03
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,872.41,656.31
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,903.66,673.13
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,932.78,688.32
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,954.57,697.8
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,973.79,705.5
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,979.25,706.16
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,990.56,710.79
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,996.42,713.4
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,999.31,714.33
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,996.24,710.33
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,990.18,704.68
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,979.23,698.34
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,965.4,690.3
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,946.94,678.8
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,925.85,665.6
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,900.93,651.14
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,873.69,635.01
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,839.84,614.33
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,804.52,592.42
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,768.25,570.26
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,730.43,545.41
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,689.38,516.65
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,645.49,485.13
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,599.82,452.07
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,553.71,417.6
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,505.53,379.77
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,457.49,340.98
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,408.85,301.26
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,361.08,261.21
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,312.14,219.33
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,259.18,174.34
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,211.74,135.02
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,166.84,100.03
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,123.46,70.85
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,83.37,52.02
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,63.75,50.04
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,61.85,48.72
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,58.49,45.91
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,54.93,42.77
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,47.1,35.7
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,39.7,28.8
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,28.71,18.33
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,18.33,2.23
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,90.08,36.6
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,182.64,141.4
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,255.78,207.44
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,340.34,279.73
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,409.03,336.82
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,482.06,394.83
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,543.62,441.62
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,607.27,487.71
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,661.06,523.86
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,715.33,559.12
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,761.77,587.7
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,803.44,612.23
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,842.53,636.38
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,880.07,659.18
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,910.45,675.76
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,938.66,690.84
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,961.14,703.04
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,981.01,713.64
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,985.59,714.62
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,995.98,719.59
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,1000.86,722.47
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,1002.76,723.66
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,998.77,722.08
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,991.77,718.69
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,980.36,711.8
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,966.1,703.18
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,947.24,690.97
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,925.79,677.08
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,900.56,661.37
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,873.06,644.11
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,839.63,622.79
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,804.66,600.28
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,768.12,576.45
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,730.06,550.09
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,689.95,521.43
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,646.75,489.9
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,601.02,455.65
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,554.82,420.13
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,507.33,382.67
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,459.73,344.05
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,410.33,303.59
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,361.78,262.78
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,313.02,220.77
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,265.65,179.8
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,212.72,135.89
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,167.63,100.45
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,123.54,70.44
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,82.79,50.8
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,61.72,48.38
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,60.13,47.22
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,57.12,44.7
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,53.92,41.89
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,46.68,35.42
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,39.67,28.92
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,29.08,18.8
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,19.13,3.66
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,95.59,41.58
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,194.35,150.43
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,269.37,217.38
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,352.48,287.69
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,420.6,343.39
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,493.01,399.87
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,555.0,446.33
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,619.22,491.68
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,672.18,526.78
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,725.51,561.11
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,768.43,588.01
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,814.45,616.6
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,852.15,638.22
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,888.23,658.48
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,918.22,675.46
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,937.8,685.71
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,959.68,698.92
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,978.96,710.48
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,992.93,718.37
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,1004.04,724.55
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,1008.73,727.3
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,1010.37,728.33
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,1006.49,725.46
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,999.56,720.76
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,988.15,713.92
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,973.8,705.31
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,954.75,693.05
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,933.01,679.05
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,907.38,663.18
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,879.36,645.7
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,846.41,624.83
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,811.62,602.57
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,774.4,578.43
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,735.52,552.62
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,694.14,523.4
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,651.53,492.48
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,606.02,459.25
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,559.85,424.46
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,511.69,386.46
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,463.41,347.23
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,414.26,306.09
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,359.71,260.04
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,309.73,216.89
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,261.09,174.7
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,213.37,134.58
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,167.9,98.63
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,123.18,68.2
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,75.87,43.54
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,52.71,40.54
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,51.45,39.63
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,48.84,37.38
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,46.07,34.87
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,41.34,30.64
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,36.37,25.98
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,27.08,17.12
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,18.08,3.95
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,17.16,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,109.61,50.75
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,198.15,154.11
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,273.01,221.52
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,354.96,291.72
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,423.58,348.78
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,496.51,406.81
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,557.56,453.17
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,620.65,498.27
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,674.01,534.49
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,727.77,569.92
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,771.25,597.11
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,817.91,625.95
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,856.68,648.09
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,893.84,668.71
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,924.7,685.58
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,945.11,695.56
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,967.05,706.64
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,986.38,715.98
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,1000.78,723.13
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,1012.34,728.62
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,1018.08,731.97
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,1020.73,733.58
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,1017.79,730.42
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,1011.75,725.49
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,1000.69,718.93
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,986.65,710.58
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,967.85,697.91
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,946.3,683.58
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,920.34,667.73
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,891.96,650.24
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,861.4,631.71
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,828.45,611.34
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,791.0,587.27
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,751.77,561.74
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,709.26,532.13
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,665.49,500.59
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,619.22,465.91
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,572.15,429.75
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,523.28,391.43
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,474.23,351.86
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,423.66,310.59
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,373.6,268.62
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,316.54,220.22
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,266.92,177.31
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,217.49,135.82
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,170.23,98.43
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,124.34,67.05
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,81.65,46.48
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,50.92,38.72
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,49.94,38.15
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,47.64,36.25
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,45.21,34.12
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,40.86,30.17
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,36.31,25.83
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,28.14,17.99
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,18.88,5.08
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,21.7,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,119.92,58.19
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,214.35,167.49
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,288.42,235.01
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,370.19,305.92
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,439.32,364.25
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,512.68,423.58
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,574.33,471.56
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,637.95,518.19
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,479.58,391.18
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,263.88,212.89
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,360.44,290.82
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,447.2,357.78
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,525.09,416.28
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,590.42,464.28
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,598.73,466.83
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,590.48,457.97
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,649.18,498.9
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,693.23,528.32
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,877.62,663.08
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,1033.39,763.2
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,957.46,710.72
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,857.88,638.18
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,858.03,638.2
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,856.06,635.94
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,939.85,698.43
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,1004.15,739.57
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,984.14,724.2
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,961.38,708.01
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,935.1,690.93
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,906.37,672.22
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,871.38,649.7
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,834.8,625.94
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,797.11,600.84
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,757.77,573.91
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,672.65,510.06
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,602.32,456.32
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,594.17,452.71
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,578.47,441.25
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,529.13,401.82
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,475.08,358.12
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,424.53,316.51
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,374.73,274.36
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,324.34,230.6
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,275.36,187.84
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,226.36,146.43
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,173.95,104.48
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,124.68,70.84
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,82.01,49.12
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,58.74,46.15
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,58.32,46.01
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,54.79,42.94
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,51.01,39.53
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,46.06,35.0
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,40.85,30.03
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,30.22,19.99
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,20.48,6.76
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,12.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
