Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,23.46,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,121.82,61.03
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,215.44,168.17
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,292.3,237.3
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,377.33,309.94
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,279.4,231.43
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,155.97,126.99
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,184.4,150.77
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,213.16,173.8
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,299.37,243.42
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,377.24,303.79
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,403.06,320.4
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,427.75,336.03
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,677.17,523.99
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,916.5,681.25
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,938.42,688.03
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,966.13,701.48
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,987.52,710.67
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,1006.2,718.16
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,1016.9,721.88
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,1024.47,723.89
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,1029.67,726.0
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,1031.78,726.4
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,1028.29,723.31
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,1021.71,718.52
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,1010.12,710.81
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,995.56,701.4
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,976.24,689.14
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,954.2,675.26
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,927.8,659.94
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,899.0,643.03
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,868.01,624.06
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,834.63,603.29
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,796.84,580.49
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,757.31,556.12
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,714.76,527.5
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,670.92,496.9
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,624.09,463.84
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,576.56,429.13
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,527.14,391.27
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,477.59,352.07
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,426.96,311.39
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,376.9,269.94
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,319.93,222.04
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,270.39,179.52
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,221.07,138.35
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,173.97,101.11
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,127.99,69.3
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,85.1,47.78
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,51.11,38.7
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,49.76,37.82
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,47.46,35.94
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,45.02,33.82
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,40.67,29.95
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,36.1,25.69
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,28.42,18.34
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,19.65,6.72
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,11.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,30.24,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,128.54,65.69
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,223.44,172.95
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,296.84,238.0
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,377.98,305.77
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,445.03,359.99
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,516.12,414.59
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,575.54,458.03
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,636.73,499.6
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,685.65,530.74
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,738.47,563.5
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,784.41,590.41
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,829.5,615.99
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,867.02,634.69
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,895.0,646.86
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,924.48,660.83
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,951.73,673.16
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,973.09,681.97
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,991.79,689.18
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,1007.38,695.68
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,1020.14,700.6
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,1024.7,705.7
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,1026.14,709.13
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,1022.01,707.83
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,1014.74,704.59
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,1002.89,698.95
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,988.04,691.48
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,968.44,681.78
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,946.1,670.15
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,920.69,655.7
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,892.81,639.51
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,858.22,618.76
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,822.03,596.7
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,784.63,573.1
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,745.55,548.09
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,704.27,519.43
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,661.7,489.13
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,616.43,455.88
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,570.39,421.22
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,522.23,384.28
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,473.83,346.08
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,423.82,306.05
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,368.32,260.98
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,318.27,218.72
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,269.43,177.18
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,220.86,137.06
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,174.46,100.7
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,129.02,69.61
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,81.23,43.9
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,52.07,39.11
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,51.16,38.53
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,48.93,36.74
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,46.58,34.73
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,41.87,30.6
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,36.91,26.06
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,28.79,18.48
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.62,7.09
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.72,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,29.09,10.92
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,54.71,38.73
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,88.11,67.95
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,121.97,97.08
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,155.08,125.21
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,198.96,161.39
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,231.27,187.04
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,263.9,212.27
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,250.9,200.7
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,247.5,196.67
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,220.31,173.78
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,183.12,143.03
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,395.95,311.97
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,606.87,466.69
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,501.07,383.97
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,390.23,298.36
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,438.16,334.16
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,485.85,368.1
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,533.19,401.01
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,566.17,423.51
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,525.34,393.41
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,497.04,372.46
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,417.8,314.36
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,332.22,250.78
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,473.01,355.38
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,608.47,450.4
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,652.82,481.61
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,697.34,513.28
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,697.95,513.81
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,696.67,513.45
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,677.4,499.33
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,657.45,484.87
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,529.56,393.72
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,412.78,308.5
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,500.77,375.89
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,575.67,429.78
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,558.93,417.22
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,536.6,400.6
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,501.66,373.62
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,461.44,340.88
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,413.43,302.43
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,366.15,263.53
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,317.51,222.39
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,269.79,181.65
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,223.28,143.01
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,173.27,103.44
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,128.7,71.89
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,86.69,49.32
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,57.0,43.95
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,55.58,43.05
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,51.98,40.04
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,48.11,36.68
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,43.04,32.19
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,37.69,27.24
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,29.15,19.15
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.59,7.63
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,30.5,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,124.81,66.6
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,215.14,168.46
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,287.55,233.95
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,367.59,302.95
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,275.12,228.08
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,158.46,128.88
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,188.02,153.48
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,217.8,177.34
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,344.82,281.51
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,481.82,388.37
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,657.19,521.71
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,821.12,634.8
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,859.25,658.08
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,895.74,681.35
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,925.99,699.5
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,945.82,710.62
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,967.95,724.23
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,987.48,736.12
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,1003.33,744.83
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,1016.44,751.83
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,1021.98,754.35
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,1024.43,755.05
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,1020.78,751.04
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,1014.03,745.19
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,1002.75,737.44
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,988.48,727.88
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,969.92,715.6
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,948.59,701.6
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,923.29,684.55
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,895.52,665.91
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,861.83,642.46
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,826.46,617.88
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,789.52,593.32
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,750.88,567.38
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,709.81,537.67
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,667.33,506.29
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,622.12,472.38
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,576.18,437.0
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,527.81,398.86
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,479.15,359.4
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,429.24,318.57
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,373.95,272.58
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,323.41,228.81
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,274.09,185.76
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,225.32,144.34
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,178.77,106.73
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,132.94,73.95
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,84.6,46.43
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,52.65,40.45
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,51.77,39.89
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,49.18,37.75
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,46.41,35.34
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,41.7,31.07
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,36.72,26.4
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,29.08,19.12
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,20.39,8.52
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,12.39,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,30.91,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,121.79,65.67
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,208.67,163.19
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,278.28,226.33
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,355.29,292.97
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,419.07,347.45
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,486.76,403.11
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,350.71,290.43
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,150.73,120.84
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,227.69,184.71
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,297.54,240.62
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,291.29,233.38
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,283.56,225.23
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,273.57,216.33
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,251.12,197.71
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,348.79,273.79
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,434.8,338.36
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,495.89,383.13
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,542.54,416.84
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,656.77,500.57
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,757.55,571.87
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,884.93,666.38
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,982.69,731.03
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,980.27,728.24
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,974.89,724.58
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,964.66,716.94
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,951.56,707.54
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,934.27,695.91
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,914.33,682.6
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,890.1,666.45
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,863.54,648.74
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,831.36,627.15
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,797.49,604.32
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,761.99,580.23
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,724.9,554.74
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,684.66,525.07
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,643.32,493.98
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,599.63,460.49
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,555.28,425.69
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,508.89,388.62
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,457.65,347.01
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,409.51,307.14
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,362.02,266.73
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,313.9,224.8
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,267.32,183.94
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,221.05,144.42
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,171.6,104.16
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,128.24,72.7
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,87.82,50.37
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,56.04,43.76
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,54.59,42.71
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,51.76,40.27
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,48.74,37.54
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,43.71,32.99
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,38.4,27.99
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,29.25,19.39
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,20.34,8.86
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,24.68,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,114.33,61.88
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,195.32,152.6
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,270.08,220.0
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,351.76,291.04
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,236.2,196.5
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,69.27,53.27
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,84.06,65.74
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,98.78,77.74
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,113.96,90.09
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,129.09,102.23
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,181.61,144.9
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,234.95,187.12
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,275.76,218.68
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,304.22,240.24
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,352.9,277.12
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,401.58,313.2
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,467.65,363.04
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,547.48,421.72
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,670.58,512.6
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,792.01,598.61
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,905.94,682.62
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,1000.0,744.12
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,997.03,740.07
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,991.05,735.12
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,981.1,728.59
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,968.24,720.24
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,951.15,709.15
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,931.36,696.3
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,906.81,679.89
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,879.9,661.91
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,850.13,642.26
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,818.11,620.94
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,781.54,596.03
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,743.27,569.77
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,702.13,539.75
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,659.91,508.04
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,615.02,474.39
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,569.41,439.24
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,521.56,400.7
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,473.91,361.32
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,420.05,316.23
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,371.76,274.4
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,322.36,231.23
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,274.63,189.28
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,227.16,148.61
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,181.91,111.63
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,132.11,74.99
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,91.0,52.18
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,57.87,45.36
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,56.89,44.73
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,54.14,42.45
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,51.22,39.9
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,46.29,35.42
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,40.13,29.64
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,31.21,21.14
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,21.94,10.29
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,43.11,20.28
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,76.38,57.05
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,111.08,88.27
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,146.38,119.41
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,181.42,149.91
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,216.82,180.11
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,249.83,207.21
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,282.95,233.76
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,342.5,282.44
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,404.39,331.98
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,503.92,410.4
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,609.02,490.43
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,525.34,421.08
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,433.26,345.01
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,401.2,318.28
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,382.12,301.24
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,580.73,457.17
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,766.73,595.87
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,830.38,641.41
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,893.04,686.28
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,862.54,661.44
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,829.2,635.29
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,848.23,647.31
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,864.94,657.29
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,924.88,705.32
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,966.01,733.3
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,947.7,720.44
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,926.84,706.32
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,902.63,690.94
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,876.15,673.92
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,841.86,650.05
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,808.88,627.05
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,772.31,601.14
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,734.29,572.99
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,695.23,543.58
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,656.1,513.44
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,609.3,476.72
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,563.64,440.05
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,495.83,385.34
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,444.88,343.9
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,400.91,308.39
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,358.04,273.0
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,317.82,237.35
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,272.21,196.47
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,228.0,154.88
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,182.47,113.0
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,134.13,79.29
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,99.98,62.6
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,68.9,55.44
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,66.89,53.94
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,64.42,51.83
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,60.93,48.67
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,52.23,40.83
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,43.11,32.4
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,32.72,22.57
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.9,10.58
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,27.62,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,120.99,66.97
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,205.51,161.67
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,278.87,228.29
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,358.63,298.01
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,252.99,211.11
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,114.72,91.91
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,137.86,111.34
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,161.24,130.43
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,148.78,119.36
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,136.47,108.41
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,166.73,132.82
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,197.17,156.92
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,223.14,177.36
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,249.15,197.63
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,296.5,234.07
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,331.42,260.2
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,419.64,328.53
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,521.72,405.14
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,541.95,418.9
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,561.45,432.48
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,591.86,454.36
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,621.31,475.31
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,678.34,516.66
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,742.34,561.77
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,871.0,660.52
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,972.98,731.12
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,955.46,718.51
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,935.27,705.16
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,909.87,688.27
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,882.17,669.77
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,853.47,650.52
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,822.25,629.41
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,785.94,604.57
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,747.89,578.31
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,706.54,548.04
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,663.77,515.56
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,618.54,480.32
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,572.53,443.66
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,524.77,404.85
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,476.75,364.8
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,427.27,323.26
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,378.25,280.99
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,328.83,237.2
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,273.89,188.89
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,225.27,146.61
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,178.68,107.89
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,133.32,74.27
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,90.9,50.17
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,48.82,37.57
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,47.75,36.82
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,45.77,35.12
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,43.65,33.21
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,40.12,29.97
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,36.42,26.42
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,29.26,19.57
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,21.68,10.63
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,45.15,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,144.29,81.02
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,234.25,184.74
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,303.0,248.3
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,378.71,314.91
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,442.5,369.76
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,510.08,425.63
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,565.84,469.87
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,622.91,512.7
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,671.34,548.3
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,723.34,585.84
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,767.79,615.79
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,811.26,644.45
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,848.83,669.6
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,884.8,693.38
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,906.29,705.41
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,933.29,721.34
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,955.98,735.24
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,976.12,747.4
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,991.89,755.44
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,1004.88,761.65
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,1011.09,764.8
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,1014.27,766.06
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,969.48,735.02
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,904.85,685.58
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,844.27,640.89
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,778.32,592.03
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,768.84,585.37
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,757.94,577.43
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,738.38,563.08
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,718.09,548.23
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,666.24,509.2
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,617.11,472.03
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,566.15,433.92
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,516.58,396.56
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,536.63,413.41
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,553.62,427.0
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,494.67,381.81
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,447.61,345.64
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,416.97,322.3
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,387.0,299.16
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,348.67,270.07
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,312.88,242.81
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,283.5,220.1
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,249.24,193.69
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,220.67,171.86
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,193.64,151.27
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,173.07,132.25
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,153.07,116.01
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,115.11,95.51
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,98.93,81.84
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,88.93,73.18
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,78.51,63.96
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,58.25,45.97
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,41.81,31.15
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,32.35,22.26
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,23.52,12.22
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,11.44,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,114.86,63.72
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,212.44,166.75
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,284.6,231.48
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,364.27,299.64
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,429.8,354.63
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,499.22,410.56
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,527.31,431.55
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,552.69,449.56
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,636.08,510.86
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,723.4,571.53
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,731.07,573.4
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,732.9,571.8
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,675.84,524.69
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,600.73,463.62
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,652.82,500.04
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,705.15,534.76
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,544.66,413.88
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,352.3,267.13
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,400.64,302.96
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,448.43,336.38
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,570.06,423.06
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,677.48,495.65
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,678.34,492.98
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,678.16,490.69
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,737.9,532.57
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,785.85,565.51
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,800.96,573.87
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,808.38,577.67
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,817.69,585.94
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,823.24,591.62
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,832.7,604.23
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,830.75,605.41
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,794.58,584.38
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,756.61,561.88
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,715.3,534.5
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,672.69,504.6
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,627.95,471.72
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,582.36,437.24
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,534.03,399.86
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,485.69,361.31
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,436.12,321.2
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,387.01,280.29
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,330.66,232.77
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,281.99,190.81
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,233.63,149.95
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,187.39,112.48
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,142.72,80.43
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,95.57,52.7
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,56.56,43.55
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,55.12,42.62
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,53.1,41.01
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,50.96,39.19
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,46.02,34.83
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,40.8,30.03
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,31.53,21.4
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,22.69,11.65
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
