Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,24.41,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,117.76,65.23
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,201.42,158.02
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,271.53,221.47
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,352.72,291.66
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,419.77,348.2
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,490.88,405.81
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,553.63,454.65
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,618.7,502.76
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,671.07,539.97
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,723.81,576.5
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,767.49,604.42
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,814.8,634.28
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,852.7,658.05
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,888.99,680.43
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,919.0,696.94
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,946.85,711.81
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,960.57,717.77
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,980.13,727.8
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,995.7,735.14
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,1008.55,740.81
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,1013.78,743.72
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,1015.98,744.89
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,1012.66,741.83
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,1006.29,736.93
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,995.45,730.06
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,981.67,721.4
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,962.28,709.62
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,940.27,696.09
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,915.3,680.1
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,887.97,662.48
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,855.71,641.43
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,821.64,619.03
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,785.21,595.63
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,747.16,570.83
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,705.86,540.69
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,663.41,508.96
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,618.99,474.88
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,573.86,439.5
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,526.8,401.99
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,479.6,363.4
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,425.28,319.08
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,376.49,277.79
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,327.29,234.93
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,279.3,192.78
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,231.78,152.08
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,186.48,114.81
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,136.38,77.21
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,94.39,52.57
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,55.35,43.13
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,54.24,42.39
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,51.39,39.94
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,48.34,37.22
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,44.17,33.45
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,39.8,29.31
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,31.83,21.79
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,22.68,11.87
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,11.42,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,31.16,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,124.55,69.36
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,209.1,164.94
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,283.25,232.26
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,363.97,302.61
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,429.22,358.27
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,498.41,415.0
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,471.43,391.4
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,425.33,351.98
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,578.44,475.23
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,720.69,581.52
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,766.81,611.87
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,812.22,641.8
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,850.2,667.14
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,886.61,691.2
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,909.41,704.22
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,938.06,721.37
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,960.91,735.4
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,981.22,747.74
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,997.53,756.0
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,1011.1,762.46
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,1016.95,766.08
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,1019.76,767.83
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,1017.03,765.99
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,1011.22,762.21
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,1000.87,755.46
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,987.53,746.78
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,969.01,734.6
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,947.79,720.61
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,923.03,703.89
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,895.85,685.47
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,864.27,662.87
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,830.61,638.91
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,794.24,613.9
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,756.11,587.41
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,714.04,556.45
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,670.96,523.45
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,625.75,488.95
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,579.8,452.94
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,531.97,413.9
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,484.09,373.78
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,434.96,332.19
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,380.46,285.43
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,330.29,240.55
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,280.45,195.57
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,231.44,152.23
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,184.47,112.5
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,137.95,77.15
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,93.92,50.74
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,53.23,41.45
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,46.84,36.01
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,45.96,35.35
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,45.06,34.6
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,41.16,31.05
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,37.07,27.14
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,30.85,21.08
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,23.48,12.67
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,31.94,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,127.38,70.69
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,216.53,171.06
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,294.23,241.83
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,380.55,317.26
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,445.32,372.92
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,513.91,429.56
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,574.36,477.54
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,634.07,522.09
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,650.41,532.74
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,657.9,536.59
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,737.99,594.13
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,825.95,655.18
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,855.17,673.49
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,890.05,696.09
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,918.78,712.73
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,945.21,727.64
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,966.11,740.36
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,984.36,751.34
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,937.49,716.29
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,863.26,658.47
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,946.54,720.49
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,1010.22,762.75
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,1007.54,760.02
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,1001.82,755.92
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,991.15,748.6
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,977.56,739.4
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,959.69,727.68
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,939.12,714.12
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,914.63,699.16
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,887.72,682.4
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,857.54,662.27
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,825.13,640.65
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,788.89,616.6
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,750.9,590.97
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,709.94,560.64
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,667.68,527.82
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,622.57,491.93
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,576.67,454.61
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,529.83,415.67
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,482.48,375.35
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,433.21,332.57
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,384.28,289.16
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,314.41,234.62
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,285.57,216.19
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,241.23,170.18
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,183.26,111.63
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,137.74,78.89
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,93.8,53.23
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,60.62,48.14
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,63.2,50.67
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,61.24,49.1
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,58.51,46.74
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,50.55,39.54
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,42.19,31.79
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,32.99,23.06
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,23.41,12.8
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,11.8,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,119.58,65.72
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,222.26,175.64
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,296.46,243.73
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,378.59,315.91
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,443.84,372.9
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,513.0,431.23
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,573.3,479.7
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,632.53,524.53
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,683.75,561.68
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,735.07,598.0
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,780.96,629.43
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,826.12,659.76
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,855.31,678.93
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,890.17,702.18
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,919.5,722.0
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,946.67,740.3
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,968.17,753.83
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,987.03,765.56
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,998.07,770.81
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,1006.0,774.04
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,1011.5,776.81
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,1013.98,777.62
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,1012.34,776.14
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,1007.63,772.67
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,996.97,764.8
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,983.33,755.0
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,966.27,743.28
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,946.39,729.63
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,921.64,711.9
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,894.42,692.47
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,860.89,668.56
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,825.72,643.45
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,744.72,581.8
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,673.2,523.54
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,676.51,530.39
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,669.04,527.4
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,624.34,491.4
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,578.82,454.24
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,502.09,392.15
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,448.55,348.38
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,419.02,322.39
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,384.74,289.31
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,334.76,244.26
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,285.29,199.37
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,236.12,155.87
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,181.55,109.74
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,134.71,73.79
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,90.53,47.0
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,49.08,38.1
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,45.98,35.55
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,44.23,34.04
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,38.67,29.05
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,35.31,25.99
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,31.78,22.61
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,26.25,17.24
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,20.44,10.58
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,10.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,31.07,12.79
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,57.41,41.47
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,90.59,70.92
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,133.2,107.81
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,167.72,137.52
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,202.66,166.91
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,234.94,193.02
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,267.38,218.55
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,294.41,239.19
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,320.8,258.9
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,252.36,202.32
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,185.26,146.46
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,195.96,154.83
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,206.73,162.92
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,225.17,176.69
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,243.57,190.23
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,296.69,231.08
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,363.89,281.53
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,506.49,388.2
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,635.12,479.93
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,839.69,630.86
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,1003.08,738.88
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,1001.1,734.9
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,996.07,731.08
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,985.63,725.2
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,972.23,717.46
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,954.04,705.22
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,933.12,691.2
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,908.75,675.68
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,881.94,658.48
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,850.78,638.65
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,817.57,617.23
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,781.56,593.28
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,743.78,567.87
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,703.67,539.86
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,662.0,508.91
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,616.82,475.29
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,570.83,440.09
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,494.98,380.22
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,443.41,339.12
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,408.03,309.94
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,369.01,276.75
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,312.8,233.79
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,277.67,209.15
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,247.11,183.36
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,213.8,155.4
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,157.61,101.94
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,89.19,45.29
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,74.54,59.88
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,113.43,94.04
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,98.54,81.17
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,83.17,67.74
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,53.76,41.88
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,30.88,21.54
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,25.77,16.66
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,20.41,10.53
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,10.01,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.45,2.2
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,23.21,13.3
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,37.71,26.05
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,52.86,39.2
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,69.48,53.52
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,85.9,67.46
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,102.72,81.35
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,119.43,94.85
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,426.0,352.08
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,718.51,572.27
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,624.16,496.45
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,498.91,395.07
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,427.39,337.81
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,350.88,275.42
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,461.12,360.08
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,558.91,431.9
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,780.85,599.22
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,963.02,721.96
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,856.83,646.91
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,710.9,536.96
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,531.98,406.83
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,355.54,272.44
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,328.31,251.87
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,312.08,238.98
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,389.68,297.51
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,457.59,347.47
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,457.16,346.77
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,456.41,346.21
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,497.42,376.88
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,536.06,405.27
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,510.06,386.09
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,484.83,367.73
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,368.72,281.72
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,258.45,198.09
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,297.27,228.32
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,336.01,257.8
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,278.17,214.28
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,215.98,166.88
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,245.58,190.33
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,273.36,212.0
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,258.11,200.78
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,242.94,189.65
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,232.06,181.19
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,227.52,177.56
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,208.62,163.05
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,189.71,148.47
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,114.64,88.84
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,34.37,23.34
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,36.22,26.47
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,38.08,28.25
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,32.02,22.97
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,25.97,17.6
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,20.86,13.0
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,15.75,8.33
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,10.65,3.62
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,50.64,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,152.72,81.48
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,248.01,194.02
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,319.28,259.35
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,398.02,327.38
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,463.18,382.09
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,528.98,435.09
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,587.87,479.51
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,648.28,522.71
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,700.68,558.13
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,753.16,592.45
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,791.8,615.94
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,836.4,643.07
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,874.11,665.43
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,910.13,686.2
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,940.93,702.47
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,969.45,717.04
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,992.0,727.57
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,1011.83,736.32
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,1024.6,741.48
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,1034.24,744.83
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,1040.01,747.34
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,1042.63,748.05
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,1040.54,744.56
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,1035.26,739.29
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,1024.42,733.01
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,1010.48,724.91
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,992.58,715.13
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,971.79,703.45
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,946.44,688.08
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,918.52,671.0
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,886.78,650.6
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,852.71,628.48
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,815.45,604.28
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,776.26,578.6
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,733.84,550.51
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,689.95,519.06
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,643.87,485.85
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,596.81,450.89
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,547.36,412.45
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,497.69,372.68
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,446.98,330.83
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,396.51,288.1
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,345.04,243.96
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,294.79,200.33
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,244.46,157.36
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,188.76,111.64
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,141.04,75.87
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,96.08,48.98
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,53.56,41.03
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,48.36,36.73
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,46.28,35.06
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,40.19,29.77
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,37.3,27.24
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,34.29,24.43
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,28.41,18.85
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,22.22,12.03
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,54.29,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,157.81,81.94
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,255.1,197.14
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,327.55,261.94
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,407.55,328.75
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,468.51,379.5
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,537.26,433.97
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,595.6,476.57
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,655.34,517.86
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,706.56,551.52
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,757.69,584.13
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,794.67,605.57
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,837.5,630.63
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,873.98,650.65
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,908.71,669.13
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,938.27,684.76
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,965.46,698.78
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,987.03,709.17
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,1005.87,717.91
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,1020.93,724.35
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,1033.12,729.13
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,1038.14,732.02
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,1039.98,733.18
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,1037.2,730.23
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,1031.2,725.47
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,1020.01,719.88
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,1005.73,712.41
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,985.84,702.1
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,963.19,689.85
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,938.15,676.61
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,910.57,661.52
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,876.49,641.12
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,840.67,619.21
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,804.08,596.03
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,765.7,571.3
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,725.36,544.11
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,683.24,513.93
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,637.75,481.15
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,591.33,446.64
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,543.31,409.04
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,494.75,369.94
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,444.41,328.98
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,394.34,287.05
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,343.94,243.54
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,294.45,200.33
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,244.69,157.76
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,189.55,112.44
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,142.35,76.98
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,97.82,50.24
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,55.23,42.29
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,49.12,37.23
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,47.5,35.97
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,41.72,30.98
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,38.5,28.16
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,35.12,25.04
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,29.28,19.52
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,23.14,12.75
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,11.31,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,51.07,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,156.66,80.39
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,257.0,201.07
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,333.24,271.18
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,417.62,344.29
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,479.05,396.37
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,548.26,452.02
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,609.18,497.82
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,671.73,542.44
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,723.24,577.56
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,767.83,606.69
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,812.52,634.39
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,856.17,660.66
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,892.94,682.48
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,927.86,702.76
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,957.88,719.49
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,985.5,734.5
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,1007.04,746.87
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,1025.76,757.48
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,1035.3,760.74
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,1041.46,762.01
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,1046.77,764.93
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,1048.93,765.95
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,1046.39,762.62
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,1040.66,757.4
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,1029.35,750.19
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,1014.95,741.1
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,996.58,729.51
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,975.34,716.09
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,949.14,699.41
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,920.43,681.03
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,888.77,660.94
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,854.81,639.09
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,816.89,615.21
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,777.12,589.73
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,734.3,560.24
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,690.13,527.54
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,643.76,492.45
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,596.5,455.8
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,546.95,416.44
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,497.28,375.92
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,446.66,334.19
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,396.39,291.57
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,345.11,246.89
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,295.06,202.85
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,245.33,159.86
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,190.28,114.18
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,143.09,78.56
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,98.72,51.66
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,70.61,56.22
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,87.4,71.15
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,85.01,69.16
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,75.22,60.59
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,63.26,50.05
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,50.87,38.88
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,38.4,27.45
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,24.1,13.63
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,13.1,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,47.46,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,150.06,74.4
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,247.48,192.28
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,320.93,259.45
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,402.23,329.29
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,466.79,383.03
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,531.8,434.69
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,591.09,478.82
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,652.02,521.59
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,703.64,556.31
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,755.23,590.0
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,792.98,611.89
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,836.67,637.41
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,873.36,658.72
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,908.28,678.58
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,937.33,692.97
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,964.06,705.69
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,985.85,716.5
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,1004.91,725.6
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,1016.97,730.33
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,1025.88,733.24
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,1030.86,736.02
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,1032.71,737.01
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,1029.46,733.52
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,1023.05,728.22
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,1012.51,721.9
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,998.91,713.75
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,980.02,701.54
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,958.35,687.56
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,933.07,672.57
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,905.3,655.84
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,872.83,635.87
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,838.37,614.37
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,801.37,592.06
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,762.58,568.13
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,721.05,540.47
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,678.14,509.76
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,633.13,477.24
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,587.22,443.05
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,539.18,405.52
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,490.82,366.66
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,440.89,326.13
