Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,391.29,284.68
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,341.27,242.01
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,292.24,199.58
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,236.3,152.1
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,188.88,112.74
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,142.05,77.5
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,97.87,50.67
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,56.39,43.47
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,49.82,37.99
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,43.46,32.57
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,41.62,31.03
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,38.41,28.21
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,35.03,25.08
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,29.2,19.55
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,23.07,12.85
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,11.27,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,45.43,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,149.16,72.02
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,248.66,194.52
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,322.39,263.21
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,403.87,334.66
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,469.05,390.62
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,534.43,444.63
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,592.96,490.2
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,652.9,534.39
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,704.77,571.9
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,756.63,608.5
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,801.47,637.9
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,838.07,660.73
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,875.04,683.44
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,910.27,704.54
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,940.49,722.18
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,968.48,738.15
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,990.25,750.86
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,1009.29,761.76
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,1022.92,767.61
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,1033.55,771.55
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,1039.11,774.12
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,1041.5,774.78
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,1038.21,770.34
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,1031.74,764.0
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,1021.63,756.88
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,1008.4,747.84
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,989.78,735.7
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,968.3,721.72
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,943.61,705.26
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,916.31,687.05
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,883.25,664.88
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,848.27,641.33
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,811.63,616.49
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,773.1,590.17
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,731.22,560.92
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,687.99,528.67
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,642.76,494.03
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,596.56,457.84
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,547.74,418.78
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,498.55,378.41
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,448.15,336.74
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,398.08,294.19
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,347.06,249.53
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,296.88,205.14
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,246.87,161.76
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,191.57,115.66
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,143.96,79.23
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,99.06,51.53
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,56.91,44.29
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,49.83,38.33
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,43.46,32.86
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,41.62,31.29
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,38.82,28.75
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,35.9,25.95
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,30.09,20.41
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,24.0,13.69
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,11.71,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,51.85,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,156.63,73.12
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,258.16,202.31
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,333.35,272.79
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,412.58,342.78
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,478.14,399.18
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,547.09,455.95
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,607.41,501.69
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,669.31,546.26
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,720.54,581.68
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,764.87,610.92
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,809.07,639.53
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,852.24,666.73
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,888.29,688.33
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,922.44,708.3
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,950.95,724.11
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,977.07,738.16
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,996.85,749.27
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,1013.78,758.55
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,1023.71,762.24
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,1030.4,763.95
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,1034.04,765.71
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,1034.52,765.56
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,1030.31,761.43
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,1022.97,755.37
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,1011.57,748.2
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,997.14,739.09
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,977.8,726.75
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,955.65,712.55
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,930.86,697.88
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,903.51,681.33
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,871.83,660.35
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,838.05,637.76
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,801.6,612.71
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,763.27,586.17
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,722.46,557.84
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,679.97,525.89
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,634.27,491.61
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,587.64,455.65
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,539.01,416.26
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,489.85,375.38
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,439.36,332.32
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,389.15,288.5
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,338.51,243.65
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,288.85,199.26
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,238.83,155.47
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,190.5,114.63
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,143.7,78.72
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,92.24,45.54
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,50.07,38.32
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,42.67,32.03
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,41.17,30.84
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,39.62,29.52
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,36.66,26.85
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,30.76,21.44
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,26.07,16.94
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,21.17,11.44
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,10.36,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,48.24,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,152.82,67.84
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,254.94,198.55
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,327.92,266.98
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,408.53,337.55
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,469.82,390.13
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,539.14,446.59
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,391.67,324.85
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,181.97,147.19
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,256.07,208.83
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,345.97,280.41
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,599.76,482.54
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,843.04,654.54
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,880.44,673.97
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,916.05,693.68
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,945.43,709.35
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,972.41,723.27
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,993.74,733.35
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,1012.33,741.64
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,1025.94,747.45
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,1036.56,751.48
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,1042.17,753.91
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,1044.62,754.53
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,1041.37,750.96
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,1034.94,745.57
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,1024.38,739.13
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,1010.72,730.83
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,992.63,719.53
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,971.65,706.28
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,946.1,690.84
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,917.99,673.61
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,884.16,652.41
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,848.48,629.77
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,811.99,606.29
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,773.62,581.23
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,732.15,553.1
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,689.26,521.94
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,643.82,488.72
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,597.45,453.84
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,548.67,415.46
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,499.6,375.78
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,449.61,334.18
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,399.91,291.85
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,349.2,248.13
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,299.52,204.83
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,242.57,156.69
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,194.17,116.63
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,147.13,81.28
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,102.96,54.41
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,60.9,47.36
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,48.02,36.42
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,46.44,35.18
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,44.75,33.77
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,41.26,30.72
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,37.6,27.34
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,31.42,21.48
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,24.91,14.42
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,12.15,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,39.57,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,141.13,58.48
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,240.47,185.16
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,314.68,252.67
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,396.86,322.08
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,462.17,375.97
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,527.69,427.66
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,588.27,472.77
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,650.49,516.32
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,702.69,551.02
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,754.93,584.71
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,800.61,613.48
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,838.11,636.14
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,875.14,658.22
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,910.46,678.85
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,941.01,694.81
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,969.27,709.13
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,991.08,722.0
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,1010.17,733.25
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,1021.33,738.13
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,1029.31,741.19
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,1035.35,745.29
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,1038.26,747.52
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,1035.51,744.82
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,1029.61,740.26
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,1019.11,733.75
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,1005.56,725.41
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,987.16,714.55
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,965.95,701.86
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,941.13,686.33
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,913.79,669.11
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,883.08,649.95
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,850.06,629.07
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,813.44,606.4
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,774.93,582.12
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,732.87,553.48
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,689.39,521.75
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,644.07,487.89
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,597.77,452.42
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,549.0,414.17
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,499.88,374.58
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,449.38,333.45
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,399.12,291.33
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,347.97,247.19
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,297.75,203.35
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,247.7,160.41
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,192.29,114.7
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,144.96,78.79
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,100.23,51.38
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,57.36,36.46
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,48.99,37.11
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,47.37,35.85
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,41.6,30.87
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,38.37,28.06
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,34.99,24.95
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,29.61,19.83
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,23.97,13.61
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,11.69,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,113.63,43.05
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,232.29,178.9
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,304.17,245.42
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,383.8,314.1
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,448.46,368.21
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,517.0,422.85
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,572.51,464.64
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,633.48,507.44
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,684.84,541.76
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,736.29,574.99
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,781.25,602.01
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,825.35,627.7
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,855.09,644.28
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,890.45,664.53
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,920.06,680.01
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,947.43,693.91
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,968.91,706.64
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,987.74,717.8
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,1002.12,725.52
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,1013.64,731.52
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,1018.81,732.93
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,1020.88,732.56
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,1017.44,729.48
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,1010.87,724.56
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,1000.19,717.96
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,986.51,709.56
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,968.08,698.7
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,946.9,686.06
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,922.15,671.02
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,894.94,654.26
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,862.15,634.0
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,827.63,612.32
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,791.52,588.69
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,753.67,563.65
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,713.18,535.91
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,671.36,505.6
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,627.47,473.78
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,582.71,440.36
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,535.33,403.31
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,487.74,365.06
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,438.91,324.72
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,390.45,283.74
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,335.14,237.01
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,286.97,195.26
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,238.63,154.14
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,192.19,115.92
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,146.46,81.69
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,103.45,55.44
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,57.39,36.61
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,49.34,37.24
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,47.47,35.77
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,45.46,34.1
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,41.6,30.75
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,37.53,27.04
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,30.92,20.86
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,23.93,13.51
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,11.68,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,111.77,38.44
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,229.39,175.66
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,299.91,241.2
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,378.07,308.69
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,442.67,362.85
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,511.24,417.65
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,566.14,459.18
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,626.32,501.65
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,678.14,536.55
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,730.15,570.41
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,774.69,597.31
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,818.34,622.86
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,848.73,640.57
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,884.85,662.06
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,915.26,678.15
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,943.51,692.66
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,965.91,704.62
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,985.7,714.97
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,996.08,719.36
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,1003.19,721.86
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,1009.58,725.47
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,1012.96,727.29
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,1011.31,725.22
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,1006.61,721.34
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,996.43,715.48
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,983.3,707.82
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,966.35,696.34
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,946.64,683.13
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,922.5,668.38
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,895.92,651.96
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,866.71,633.69
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,835.09,613.66
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,798.92,591.26
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,760.95,567.35
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,720.19,539.71
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,678.02,509.19
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,632.98,475.68
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,587.06,440.68
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,539.25,403.48
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,491.07,364.95
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,441.9,325.21
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,393.02,284.56
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,343.12,241.76
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,294.02,199.19
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,237.79,151.93
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,190.06,112.61
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,143.5,77.67
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,99.39,50.78
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,57.34,36.11
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,48.91,36.71
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,46.89,35.11
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,40.76,29.87
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,37.51,27.06
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,34.1,23.95
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,28.69,18.86
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,23.01,12.71
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,109.94,33.83
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,225.4,172.73
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,295.31,238.17
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,372.7,305.18
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,438.05,360.76
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,507.42,417.22
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,566.25,462.25
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,623.52,502.71
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,676.12,538.4
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,728.92,573.0
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,774.76,600.95
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,819.84,627.61
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,858.09,650.15
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,887.08,666.16
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,918.29,682.91
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,947.4,698.03
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,969.83,710.06
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,989.65,720.47
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,1003.74,727.28
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,1014.91,732.36
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,1021.58,736.14
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,1025.14,738.13
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,1022.59,737.04
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,1016.93,734.09
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,1007.18,728.04
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,994.4,720.16
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,976.8,708.39
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,956.39,694.85
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,932.37,679.83
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,905.8,663.12
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,873.45,642.87
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,839.23,621.19
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,803.07,598.8
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,765.08,574.85
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,724.55,546.93
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,682.51,516.28
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,637.85,482.95
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,592.29,448.1
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,544.61,410.77
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,496.39,371.97
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,446.97,331.77
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,397.85,290.65
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,347.3,247.07
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,297.56,203.69
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,241.41,156.14
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,193.78,116.61
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,146.53,80.88
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,101.84,53.35
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,59.72,38.53
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,51.36,39.32
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,44.89,33.82
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,43.13,32.35
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,39.99,29.61
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,36.71,26.56
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,30.49,20.69
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,23.95,13.67
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,11.69,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,107.02,28.36
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,218.46,167.65
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,294.08,238.37
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,378.1,311.46
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,445.63,369.58
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,517.36,428.88
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,422.39,350.1
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,286.99,236.22
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,272.97,223.08
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,242.84,196.33
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,347.08,280.39
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,442.25,354.23
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,680.74,539.47
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,901.44,692.43
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,839.14,644.1
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,745.06,571.77
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,779.15,595.64
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,811.91,617.3
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,928.57,698.63
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,1026.52,760.57
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,1032.53,762.98
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,1035.45,764.46
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,1033.25,761.3
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,1027.92,756.26
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,1018.04,749.35
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,1005.1,740.6
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,987.32,729.24
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,966.72,716.08
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,942.07,700.23
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,914.91,682.68
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,883.27,662.04
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,849.5,639.83
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,813.29,615.46
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,775.2,589.64
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,733.5,560.59
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,690.36,528.72
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,645.19,495.34
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,599.09,460.29
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,550.66,421.66
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,501.85,381.7
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,451.61,339.63
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,401.66,296.77
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,350.7,252.41
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,294.13,203.32
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,244.37,160.25
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,196.51,120.12
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,149.24,84.1
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,104.8,56.57
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,62.81,41.67
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,49.44,38.13
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,47.92,36.87
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,46.32,35.45
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,42.91,32.38
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,39.35,28.99
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,33.25,23.16
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,26.86,16.08
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.98,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,89.23,18.29
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,184.83,140.67
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,254.75,205.64
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,335.76,275.57
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,404.14,332.99
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,476.94,391.45
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,537.88,438.07
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,600.91,484.03
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,656.01,521.49
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,711.72,558.06
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,759.19,588.16
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,801.97,614.34
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,842.36,637.68
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,881.29,659.49
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,912.82,676.78
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,942.22,692.57
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,966.32,705.71
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,987.89,717.26
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,998.79,722.12
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,1015.93,731.13
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,1022.89,735.97
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,1026.78,739.1
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,1024.63,737.09
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,1019.38,733.26
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,1009.59,728.03
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,996.81,720.94
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,978.77,711.07
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,957.98,699.31
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,933.24,684.32
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,906.07,667.62
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,873.95,647.47
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,840.01,625.89
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,803.51,601.98
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,765.31,576.68
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,725.02,548.42
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,683.3,517.99
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,638.31,484.44
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,592.54,449.46
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,544.55,411.92
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,496.18,373.04
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,446.75,332.26
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,392.03,286.59
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,341.7,243.46
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,292.46,200.73
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,243.65,159.15
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,196.89,120.57
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,151.01,85.92
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,102.41,54.94
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,61.17,39.98
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,53.03,40.61
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,50.94,38.95
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,48.7,37.07
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,44.99,33.85
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,41.11,30.27
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,33.69,23.33
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,24.98,14.4
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,12.57,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,86.32,12.44
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,179.44,136.13
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,250.04,202.2
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,332.63,274.0
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,399.92,331.95
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,471.61,391.47
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,532.02,439.09
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,594.54,486.25
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,648.5,523.92
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,703.07,560.71
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,750.22,591.25
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,793.14,618.02
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,832.44,642.84
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,870.29,666.27
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,902.03,684.49
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,931.74,701.2
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,947.49,710.46
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,969.16,723.88
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,984.57,731.78
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,997.23,738.0
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,1004.13,741.36
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,1008.05,742.96
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,1007.41,740.97
