Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,1003.75,737.18
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,994.67,731.41
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,982.62,723.84
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,965.79,713.21
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,946.22,700.83
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,922.25,685.55
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,895.86,668.62
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,864.08,647.98
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,830.48,625.98
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,794.76,602.32
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,757.31,577.24
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,717.52,548.98
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,676.33,518.57
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,631.8,484.79
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,586.52,449.65
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,539.07,412.16
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,491.39,373.46
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,437.33,329.53
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,388.6,288.4
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,339.02,245.28
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,290.65,202.74
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,242.1,160.9
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,195.67,122.14
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,150.16,87.32
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,101.88,56.04
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,61.86,48.79
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,54.49,42.58
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,52.07,40.53
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,49.48,38.24
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,45.39,34.57
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,41.09,30.52
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,33.68,23.48
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.97,14.44
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.56,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,86.21,6.71
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,180.24,136.66
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,253.86,205.81
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,336.26,277.78
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,402.96,334.95
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,474.06,393.51
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,326.3,271.53
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,116.79,92.79
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,206.05,168.18
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,290.67,237.31
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,357.45,289.47
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,412.81,331.61
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,512.03,407.5
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,600.62,472.95
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,505.35,396.36
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,404.61,315.46
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,504.73,391.93
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,591.27,455.5
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,633.89,484.71
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,688.74,522.12
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,859.71,649.21
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,1002.32,744.34
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,1000.71,740.14
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,996.12,735.65
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,987.09,729.28
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,975.17,721.16
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,958.09,710.23
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,938.37,697.62
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,915.22,682.29
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,889.7,665.4
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,787.3,593.56
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,689.04,519.22
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,731.34,555.64
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,758.79,578.79
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,717.97,549.28
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,675.91,518.25
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,631.75,485.66
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,586.79,451.54
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,539.43,413.82
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,491.94,375.03
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,438.12,330.56
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,389.54,289.01
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,340.07,246.08
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,291.96,203.87
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,243.73,162.36
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,197.64,123.95
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,146.88,85.02
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,104.62,58.76
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,64.8,51.35
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,57.53,45.26
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,55.25,43.43
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,52.82,41.35
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,48.01,37.03
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,42.92,32.26
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,33.72,23.62
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,24.97,14.49
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,12.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,89.08,0.09
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,188.88,142.65
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,262.33,212.53
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,344.33,284.38
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,251.51,209.31
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,134.09,108.74
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,161.01,131.44
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,188.15,153.57
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,205.36,167.11
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,222.19,180.1
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,259.11,209.15
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,296.29,237.75
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,301.1,240.26
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,305.34,242.45
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,322.33,254.47
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,339.08,266.13
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,392.02,305.86
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,444.78,344.46
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,578.04,444.26
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,710.72,539.1
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,653.56,494.95
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,607.85,459.83
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,831.79,629.4
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,1015.42,752.96
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,1005.36,744.44
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,992.27,736.05
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,974.82,723.48
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,954.53,709.13
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,930.18,693.03
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,903.29,675.26
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,868.17,652.26
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,831.59,628.13
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,796.08,604.21
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,758.82,578.88
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,718.14,550.08
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,676.17,519.03
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,631.44,485.96
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,585.94,451.36
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,538.83,413.74
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,491.5,374.96
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,442.32,334.35
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,387.77,288.61
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,338.16,245.32
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,289.8,202.62
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,241.11,160.48
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,194.48,121.4
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,149.07,86.59
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,100.97,55.5
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,60.67,47.95
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,53.77,42.13
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,51.33,40.05
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,48.71,37.71
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,44.59,34.0
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,40.24,29.9
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,32.8,22.87
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,24.94,14.5
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,96.5,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,200.84,150.49
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,275.44,222.32
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,358.9,295.49
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,424.81,352.74
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,495.0,411.34
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,317.56,265.7
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,83.4,64.97
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,135.78,109.18
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,189.46,153.26
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,206.81,166.42
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,224.12,179.42
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,261.41,208.18
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,286.73,227.01
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,287.31,226.12
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,275.18,215.54
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,297.08,232.08
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,332.06,258.34
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,373.37,288.91
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,414.22,318.61
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,464.78,356.03
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,514.51,392.22
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,661.18,501.46
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,782.39,588.72
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,778.98,585.45
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,780.09,586.23
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,802.48,601.05
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,821.88,613.51
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,865.58,649.67
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,893.39,669.19
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,865.64,650.64
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,835.28,630.7
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,798.48,605.85
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,759.91,579.64
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,719.14,550.91
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,677.02,519.51
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,631.69,486.01
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,585.55,450.94
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,537.78,412.8
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,489.77,373.46
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,440.28,332.63
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,391.19,290.97
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,341.35,247.43
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,285.96,199.14
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,236.93,156.51
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,189.88,116.91
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,144.04,81.71
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,101.01,55.01
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,60.01,47.38
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,47.9,36.94
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,45.96,35.3
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,43.89,33.45
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,40.39,30.28
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,36.72,26.8
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,30.08,20.5
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,23.06,12.94
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,11.29,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,87.29,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,186.78,138.95
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,259.86,209.61
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,341.61,281.35
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,291.61,242.26
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,207.24,171.54
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,242.54,201.07
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,278.3,229.86
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,294.74,242.0
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,309.41,252.4
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,386.84,314.13
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,481.47,386.71
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,538.84,428.57
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,597.31,470.38
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,631.42,492.86
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,664.59,514.48
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,629.8,485.68
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,577.5,444.71
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,811.83,622.8
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,1005.85,754.1
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,1012.6,756.04
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,1016.31,758.04
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,1014.98,755.43
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,1010.54,750.93
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,1001.51,744.97
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,989.46,737.12
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,972.57,726.14
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,952.86,713.35
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,929.09,697.83
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,902.79,680.59
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,871.4,659.81
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,838.04,637.55
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,802.01,612.99
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,764.15,586.99
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,724.08,558.37
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,682.44,527.06
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,637.83,492.83
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,592.31,457.09
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,544.66,419.0
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,496.45,379.41
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,446.62,338.07
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,397.08,295.8
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,347.06,251.78
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,297.77,207.91
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,241.06,159.02
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,192.89,118.37
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,145.83,82.14
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,101.48,54.66
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,59.49,46.92
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,48.02,37.05
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,46.45,35.8
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,44.78,34.37
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,41.31,31.22
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,37.67,27.74
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,31.5,21.81
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,25.03,14.52
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,12.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,89.41,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,186.91,138.57
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,260.63,210.77
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,343.28,283.54
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,408.86,340.08
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,478.85,397.79
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,384.2,318.75
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,249.32,204.5
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,362.17,297.99
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,470.43,383.82
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,523.55,422.3
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,591.99,470.99
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,586.24,462.62
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,591.06,462.32
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,632.28,490.45
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,673.07,517.45
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,701.34,536.21
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,728.27,554.05
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,771.53,582.73
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,801.56,602.1
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,811.34,607.79
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,819.09,612.37
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,839.38,626.97
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,857.41,639.9
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,812.69,607.45
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,762.62,571.59
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,864.08,650.6
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,940.58,702.6
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,916.62,686.51
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,890.16,669.53
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,857.59,648.55
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,823.24,626.11
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,787.8,603.51
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,750.57,579.31
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,709.74,550.24
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,667.53,518.53
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,623.45,484.34
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,578.54,448.71
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,531.3,410.59
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,483.63,371.1
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,434.87,330.32
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,386.41,288.69
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,337.1,245.03
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,288.53,201.6
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,233.36,153.82
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,186.73,114.34
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,140.59,78.7
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,96.89,51.53
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,55.66,43.56
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,49.73,38.56
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,43.02,32.68
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,40.8,30.7
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,37.57,27.77
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,34.18,24.54
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,28.34,18.97
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,22.2,12.12
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,10.88,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,95.06,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,201.82,148.16
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,273.29,220.21
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,353.46,291.15
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,328.99,273.79
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,284.51,237.49
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,325.47,271.38
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,366.84,304.23
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,399.21,329.11
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,430.2,352.32
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,501.08,407.26
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,589.43,473.36
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,732.0,582.14
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,863.86,674.3
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,895.17,692.44
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,924.43,709.88
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,947.65,724.45
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,968.29,737.33
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,981.4,744.18
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,991.54,749.16
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,999.01,753.48
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,1003.44,755.9
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,1001.79,754.37
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,997.06,750.93
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,987.8,744.2
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,975.52,735.57
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,958.87,724.09
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,939.39,710.78
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,915.44,694.47
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,888.98,676.46
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,856.79,653.22
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,822.77,628.72
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,787.24,604.04
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,749.92,577.97
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,710.0,549.35
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,668.57,518.0
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,623.82,483.48
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,578.22,447.51
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,531.39,409.71
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,484.05,370.51
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,434.74,329.45
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,385.78,287.54
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,336.25,243.86
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,287.56,200.45
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,232.05,152.5
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,185.14,112.87
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,138.78,77.15
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,94.9,50.0
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,53.54,41.7
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,48.14,37.15
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,41.93,31.78
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,40.05,30.16
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,36.79,27.19
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,33.36,23.92
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,27.49,18.29
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,21.3,11.39
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,10.46,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,96.49,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,207.24,150.79
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,277.14,223.12
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,355.79,293.13
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,294.5,244.65
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,196.19,161.7
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,228.06,188.29
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,259.82,213.76
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,479.79,396.73
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,701.06,565.46
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,738.45,588.3
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,781.83,616.3
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,818.71,638.98
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,854.05,660.19
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,884.0,677.71
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,911.75,693.58
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,934.52,707.31
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,954.73,719.34
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,968.37,725.65
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,979.09,730.14
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,985.74,733.92
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,989.37,735.84
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,987.51,733.32
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,982.56,728.91
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,973.54,722.88
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,961.52,714.97
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,945.57,704.53
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,926.78,692.24
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,903.5,676.95
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,877.66,659.92
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,846.47,637.92
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,813.34,614.58
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,778.62,592.34
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,742.02,568.49
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,702.13,540.52
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,660.74,509.45
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,616.95,475.7
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,572.22,440.45
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,525.45,402.9
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,478.13,363.89
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,429.41,322.73
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,380.93,280.79
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,331.05,237.11
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,282.01,193.72
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,233.73,151.76
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,187.12,112.73
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,133.53,71.58
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,89.54,44.84
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,48.02,36.38
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,43.42,32.56
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,41.59,31.08
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,39.67,29.44
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,33.2,23.68
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,30.01,20.67
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,24.89,15.76
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,19.5,9.66
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,9.6,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,98.53,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,213.1,152.53
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,282.06,225.19
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,356.18,291.07
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,419.45,345.79
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,486.68,401.41
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,543.43,445.4
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,601.81,487.79
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,652.61,524.69
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,697.04,556.0
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,740.46,584.89
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,783.02,612.56
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,820.09,636.73
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,855.6,659.56
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,885.59,677.44
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,913.4,693.72
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,935.85,707.64
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,955.71,719.88
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,967.94,726.08
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,977.07,730.35
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,984.18,734.41
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,988.28,736.59
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,987.74,735.82
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,984.13,733.17
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,975.11,727.03
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,963.07,719.0
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,947.47,708.99
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,928.98,697.05
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,905.15,681.48
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,878.77,664.12
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,848.04,643.66
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,815.19,621.59
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,780.48,598.97
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,743.82,574.69
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,704.46,547.16
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,663.44,516.0
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,620.17,482.37
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,575.74,447.0
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,528.97,408.92
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,481.51,369.25
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,433.56,328.67
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,385.48,286.85
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,336.12,243.19
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,287.31,199.44
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,238.0,155.72
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,190.01,114.76
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,142.73,78.42
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,90.48,45.13
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,46.9,35.85
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,42.83,32.45
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,42.16,31.92
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,41.54,31.34
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,34.93,25.41
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,31.81,22.43
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,26.73,17.53
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,21.42,11.25
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,10.52,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,97.78,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,211.63,150.44
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,285.48,229.13
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,368.6,303.07
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,430.64,357.53
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,501.34,416.46
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,561.91,464.6
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,624.41,510.98
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,677.19,548.07
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,730.19,584.05
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,769.29,609.06
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,814.42,637.87
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,853.4,661.61
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,890.73,683.78
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,921.58,701.14
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,950.24,716.82
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,973.22,730.4
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,993.5,742.23
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,1007.62,748.63
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,1018.66,753.12
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,1025.42,756.89
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,1029.01,758.76
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,1027.47,756.45
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,1022.69,752.17
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,1013.21,746.37
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,1000.58,738.59
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,983.02,727.98
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,962.53,715.39
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,938.3,699.57
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,911.4,681.94
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,879.4,659.77
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,845.31,636.11
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,808.78,611.38
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,770.3,585.13
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,729.16,556.64
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,686.4,524.82
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,640.83,489.88
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,594.24,453.38
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,545.21,414.31
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,495.71,373.84
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,445.11,332.06
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,394.72,289.3
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,343.7,244.74
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,293.49,200.44
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,242.83,156.73
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,193.84,116.01
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,138.5,74.01
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,92.96,46.96
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,49.78,37.75
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,46.79,35.35
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,45.07,33.99
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,39.47,29.13
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,36.57,26.52
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,33.55,23.64
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,28.11,18.44
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,22.41,11.73
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,11.01,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,76.64,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,202.0,139.65
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,275.55,217.5
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,358.54,289.68
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,424.48,345.52
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,491.52,399.93
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,551.74,446.43
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,613.89,491.0
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,666.45,526.82
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,719.28,561.7
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,764.6,590.24
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,802.02,612.69
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,840.49,636.07
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,877.37,658.02
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,908.09,675.63
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,936.6,691.7
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,959.81,705.62
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,980.36,717.91
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,992.68,724.27
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,1001.83,728.75
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,1008.36,732.45
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,1011.83,734.33
