Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,1010.21,731.7
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,1005.47,727.23
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,996.64,721.71
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,984.76,714.34
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,967.49,704.09
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,947.39,692.01
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,924.13,677.37
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,898.28,660.99
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,868.82,642.89
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,836.89,622.89
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,801.04,600.51
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,763.23,576.49
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,722.59,548.88
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,680.4,517.99
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,635.52,484.15
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,589.59,448.64
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,541.44,410.53
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,492.74,370.9
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,442.64,329.7
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,392.7,287.45
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,341.6,242.9
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,291.17,198.49
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,240.75,155.02
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,191.94,114.52
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,136.88,72.92
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,91.43,46.15
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,48.14,36.48
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,46.03,34.85
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,43.87,33.01
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,41.6,31.0
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,34.99,25.19
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,31.88,22.29
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,26.37,17.02
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,20.58,10.24
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,10.13,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,79.22,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,206.87,142.4
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,280.37,224.31
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,362.51,297.77
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,425.65,353.28
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,497.36,413.18
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,556.04,460.03
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,616.41,504.94
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,670.4,544.32
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,724.76,582.88
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,763.56,607.89
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,808.19,636.6
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,847.78,660.68
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,885.8,683.13
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,917.35,701.07
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,946.64,717.26
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,970.39,730.95
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,991.48,742.86
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,1007.66,750.1
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,1020.89,755.45
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,1027.65,758.68
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,1031.25,760.03
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,1029.66,756.72
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,1024.85,751.52
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,1015.34,745.41
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,1002.69,737.37
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,985.08,726.18
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,964.53,713.12
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,939.79,697.3
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,912.4,679.68
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,879.7,658.76
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,845.03,636.32
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,808.2,611.84
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,769.47,585.81
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,727.45,556.85
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,683.95,524.77
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,638.36,489.97
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,591.81,453.59
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,542.89,414.64
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,493.55,374.27
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,442.96,331.79
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,392.68,288.55
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,341.65,243.97
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,291.47,199.72
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,241.2,156.36
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,185.59,110.43
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,137.77,74.56
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,92.6,47.99
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,49.79,37.93
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,48.43,36.95
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,46.38,35.29
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,40.31,30.0
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,37.05,27.05
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,33.63,23.8
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,27.75,18.19
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,21.57,10.85
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,73.31,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,193.22,129.24
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,270.02,213.6
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,354.97,287.86
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,422.3,344.9
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,494.33,402.75
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,552.31,447.2
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,616.13,492.23
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,669.89,527.65
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,724.0,561.78
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,770.91,589.07
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,809.84,610.02
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,848.87,631.62
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,886.31,651.6
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,917.61,668.18
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,946.69,683.24
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,969.9,695.54
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,990.44,706.27
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,1001.25,711.04
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,1008.67,713.97
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,1015.58,719.11
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,1019.42,722.43
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,1018.18,722.18
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,1013.79,719.97
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,1004.83,715.51
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,992.79,709.17
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,975.41,699.44
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,955.18,687.89
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,931.31,673.91
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,904.87,658.14
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,874.89,640.34
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,842.49,620.64
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,805.75,597.31
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,767.09,572.39
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,725.75,544.56
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,682.96,513.79
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,637.14,479.83
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,590.37,444.27
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,541.84,406.4
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,492.92,367.17
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,442.4,326.3
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,392.14,284.42
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,341.03,240.5
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,290.89,196.96
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,234.02,149.09
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,185.76,109.56
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,138.25,74.5
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,93.46,48.72
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,51.9,39.26
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,50.91,38.63
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,44.11,32.86
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,41.93,31.01
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,38.75,28.16
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,35.43,25.02
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,29.18,19.11
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,22.6,11.26
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,75.31,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,196.92,128.48
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,275.3,216.55
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,361.21,290.81
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,429.82,348.45
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,499.46,404.16
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,560.63,450.38
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,623.71,494.04
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,677.62,530.08
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,731.83,565.12
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,778.8,594.04
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,817.78,616.88
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,856.6,639.21
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,893.81,660.04
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,925.45,677.85
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,954.83,694.14
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,978.3,707.98
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,999.06,720.23
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,1013.26,727.98
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,1024.34,733.9
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,1031.55,738.08
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,1035.58,740.45
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,1033.96,738.84
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,1029.1,735.31
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,1019.52,730.32
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,1006.78,723.39
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,989.55,713.61
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,969.36,701.92
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,944.51,686.61
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,917.0,669.54
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,884.08,649.28
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,849.16,627.47
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,812.17,604.77
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,773.27,580.44
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,731.27,551.71
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,687.83,520.16
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,641.4,485.45
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,594.06,449.19
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,544.99,410.84
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,495.57,371.11
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,444.8,329.8
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,394.38,287.57
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,342.8,243.09
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,292.27,199.09
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,235.2,150.92
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,186.8,111.21
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,139.11,76.22
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,94.41,50.7
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,54.32,41.87
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,48.38,36.92
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,46.83,35.61
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,45.19,34.15
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,41.32,30.73
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,37.26,26.95
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,30.62,20.6
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,23.64,12.01
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,13.82,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.98,3.12
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,25.07,15.04
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,37.28,25.84
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,52.4,38.96
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,67.31,51.72
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,83.74,65.52
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,100.03,78.93
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,121.9,96.9
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,143.69,114.53
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,190.33,152.39
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,250.2,199.8
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,287.71,228.83
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,325.33,257.59
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,389.49,306.45
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,468.36,364.73
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,533.22,411.8
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,598.44,458.03
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,826.91,626.65
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,1014.62,748.87
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,1022.25,751.23
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,1026.74,753.75
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,1025.49,752.72
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,1021.06,749.81
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,1011.55,743.73
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,998.92,735.76
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,982.27,723.86
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,962.67,710.11
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,938.01,693.97
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,910.71,676.11
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,878.02,654.61
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,843.36,631.72
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,806.28,607.03
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,767.35,580.89
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,725.38,551.46
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,682.04,519.47
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,636.2,485.86
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,589.5,450.6
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,540.28,411.59
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,491.0,371.5
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,440.46,330.03
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,390.33,287.72
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,333.2,238.79
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,283.63,195.34
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,234.06,152.75
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,186.61,113.61
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,140.95,80.01
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,92.89,51.36
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,54.71,42.57
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,53.59,41.82
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,51.91,40.4
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,50.16,38.82
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,46.11,35.14
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,41.89,31.09
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,32.4,22.18
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,23.57,11.76
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,14.3,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,59.22,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,159.17,97.31
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,238.99,188.94
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,324.8,265.02
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,394.51,325.19
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,469.36,386.97
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,385.16,317.57
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,261.94,214.4
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,176.22,143.15
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,95.59,74.32
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,115.91,90.73
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,136.2,106.67
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,212.96,168.54
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,305.34,240.55
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,432.97,338.43
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,549.01,423.45
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,634.89,485.07
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,707.44,536.38
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,871.47,654.04
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,1005.83,738.78
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,1013.36,742.34
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,1017.78,745.54
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,1016.6,743.83
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,1012.26,740.21
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,1002.81,734.21
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,990.3,726.36
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,973.84,716.55
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,954.49,704.84
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,930.56,689.14
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,904.03,671.75
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,873.74,652.22
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,841.14,631.03
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,804.85,606.79
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,766.65,581.08
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,725.96,552.78
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,683.56,521.65
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,637.79,487.94
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,591.01,452.49
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,542.33,413.71
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,493.09,373.42
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,442.48,331.63
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,392.11,288.83
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,340.54,243.76
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,289.79,198.93
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,232.24,149.72
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,183.34,109.17
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,135.26,73.5
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,89.85,47.75
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,51.34,39.62
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,50.32,38.94
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,43.93,33.36
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,42.14,31.74
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,38.96,28.84
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,35.67,25.64
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,29.41,19.58
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,22.85,10.92
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,13.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,61.99,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,164.85,96.73
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,249.61,197.33
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,340.43,278.39
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,409.34,339.35
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,483.27,402.18
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,342.45,285.87
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,136.31,109.7
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,129.9,104.01
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,123.88,98.26
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,219.56,177.28
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,310.14,249.5
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,350.51,280.46
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,391.04,311.27
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,445.79,351.85
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,486.49,381.17
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,496.45,387.15
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,505.42,392.57
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,511.57,395.3
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,503.97,388.08
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,606.72,465.21
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,706.96,537.86
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,772.0,585.77
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,843.71,637.51
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,826.03,623.83
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,806.78,609.77
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,885.65,672.64
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,945.58,713.83
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,921.37,697.05
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,894.6,679.16
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,863.14,657.96
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,829.63,635.23
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,793.03,610.17
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,754.6,583.61
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,714.1,554.28
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,671.93,522.27
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,626.99,488.31
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,581.11,452.62
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,532.63,413.12
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,483.59,372.09
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,433.57,329.25
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,383.87,285.68
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,333.03,240.59
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,283.06,195.88
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,226.45,146.89
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,178.48,106.78
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,131.26,71.64
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,86.8,46.56
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,50.93,39.43
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,50.32,39.09
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,43.94,33.56
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,42.15,32.01
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,38.57,28.71
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,34.82,25.09
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,28.54,18.91
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,21.94,9.96
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,63.1,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,166.65,92.72
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,248.67,196.16
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,335.53,274.52
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,402.3,333.49
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,474.05,394.19
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,530.89,440.7
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,593.44,488.46
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,646.41,527.48
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,699.8,565.66
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,745.5,596.22
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,790.4,625.45
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,821.15,645.08
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,857.54,668.58
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,889.08,687.39
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,918.45,704.53
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,941.91,718.83
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,962.78,731.42
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,977.22,738.31
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,988.67,743.28
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,995.36,746.61
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,998.98,748.04
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,998.01,745.58
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,993.9,741.18
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,984.72,734.56
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,972.47,726.05
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,955.77,715.04
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,936.19,702.16
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,912.53,686.55
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,886.25,669.14
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,857.47,649.96
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,826.09,628.89
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,789.7,603.93
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,751.36,577.45
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,710.45,548.58
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,667.81,516.28
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,622.53,481.22
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,576.17,444.49
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,528.07,405.49
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,479.29,364.88
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,428.65,322.4
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,378.15,278.84
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,326.88,233.32
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,276.29,188.03
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,225.75,143.93
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,176.84,103.23
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,128.62,67.65
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,82.7,42.35
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,39.35,29.1
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,38.55,28.56
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,36.88,27.12
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,35.14,25.54
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,32.43,23.05
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,29.66,20.35
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,24.37,15.19
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,17.32,6.31
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,71.5,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,184.51,96.28
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,266.82,209.61
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,348.79,284.63
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,417.46,345.72
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,490.75,408.23
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,368.18,306.98
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,185.39,151.42
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,297.69,245.83
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,418.81,343.12
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,439.81,356.67
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,444.73,358.16
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,676.34,540.61
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,876.26,681.81
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,905.83,697.5
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,933.02,712.93
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,956.02,726.79
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,976.33,738.87
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,990.21,745.26
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,1000.98,749.7
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,1007.81,753.07
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,1011.5,754.52
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,1009.19,752.62
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,1003.67,748.76
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,994.37,742.09
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,981.96,733.48
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,964.61,722.11
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,944.36,708.85
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,920.41,692.75
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,893.81,674.87
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,861.7,653.51
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,827.53,630.61
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,791.35,605.88
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,753.25,579.62
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,712.34,549.57
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,669.61,516.54
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,623.96,481.51
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,577.34,444.83
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,528.99,405.85
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,479.94,365.21
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,429.42,322.96
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,379.11,279.65
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,327.58,234.01
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,276.69,188.56
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,226.41,144.77
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,177.81,104.47
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,129.38,68.86
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,83.12,43.53
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,41.6,31.08
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,40.91,30.64
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,38.95,28.95
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,36.89,27.09
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,33.83,24.28
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,30.68,21.22
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,22.89,13.89
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,17.39,5.97
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,71.41,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,183.47,87.75
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,262.14,205.18
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,349.64,284.83
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,417.8,344.87
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,490.57,406.08
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,550.8,454.67
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,613.02,501.19
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,666.81,540.09
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,714.32,573.07
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,760.42,603.29
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,805.75,632.12
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,844.56,655.64
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,881.72,677.57
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,913.14,695.17
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,942.31,711.03
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,965.66,724.75
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,986.27,736.7
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,998.43,742.32
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,1007.24,745.9
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,1014.56,749.53
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,1018.71,751.23
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,1017.57,748.77
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,1013.23,744.4
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,1003.82,738.31
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,991.24,730.28
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,974.53,720.09
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,954.8,707.92
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,930.45,692.23
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,903.38,674.71
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,872.01,652.94
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,838.25,629.52
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,801.94,606.59
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,763.56,581.92
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,721.28,552.86
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,677.36,520.31
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,631.24,485.05
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,584.0,448.02
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,534.69,408.39
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,484.8,367.17
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,433.35,324.19
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,382.04,280.11
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,329.91,234.09
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,278.59,188.42
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,227.37,144.0
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,177.78,103.12
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,128.8,67.62
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,82.23,42.92
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,41.71,31.05
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,41.02,30.61
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,39.05,28.97
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,36.99,27.17
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,33.92,24.35
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,30.77,21.29
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,22.97,13.91
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,17.47,5.55
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,70.37,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,180.5,77.0
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,266.48,207.97
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,350.53,285.78
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,419.11,346.62
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,492.26,408.59
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,552.63,457.78
