Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,615.01,504.85
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,668.57,543.02
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,715.81,575.12
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,761.38,605.25
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,806.19,634.04
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,845.11,659.21
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,882.37,682.87
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,913.43,700.61
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,942.2,716.58
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,965.61,730.58
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,986.27,742.78
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,1000.77,749.51
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,1012.15,754.27
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,1019.16,758.18
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,1022.95,760.14
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,1022.41,757.93
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,1018.59,753.74
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,1009.13,747.85
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,996.46,739.93
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,979.66,729.32
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,959.79,716.68
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,935.2,700.52
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,907.84,682.47
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,875.06,660.94
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,840.17,637.78
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,803.35,612.62
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,764.48,585.84
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,722.86,556.56
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,679.37,523.82
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,632.98,487.91
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,585.47,450.27
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,535.82,410.06
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,485.39,368.11
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,433.85,324.76
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,382.42,280.33
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,329.55,233.47
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,277.28,186.84
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,225.37,141.76
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,175.08,100.35
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,125.8,64.89
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,78.92,40.62
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,46.61,35.35
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,38.79,28.65
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,37.52,27.62
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,36.23,26.5
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,33.12,23.64
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,29.93,20.53
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,24.15,14.87
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.63,4.47
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,69.35,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,177.51,64.58
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,264.79,205.2
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,349.2,283.25
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,419.49,344.75
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,494.55,407.18
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,456.68,376.08
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,382.23,314.86
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,559.83,456.62
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,723.79,575.15
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,770.63,603.99
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,816.7,632.51
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,855.82,655.99
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,893.26,677.95
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,925.07,695.8
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,954.54,711.94
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,978.03,724.04
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,998.73,734.33
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,1011.29,740.09
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,1020.5,743.89
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,1027.34,747.75
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,1030.96,749.7
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,1029.28,746.98
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,1024.34,742.36
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,1014.74,736.92
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,1001.93,729.49
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,984.1,717.44
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,963.25,703.48
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,938.19,689.44
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,910.39,673.44
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,878.12,652.95
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,843.58,630.74
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,806.26,606.1
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,766.93,579.84
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,724.4,550.5
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,680.34,518.08
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,633.91,482.73
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,586.43,445.69
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,536.42,405.93
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,485.99,364.7
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,434.36,322.0
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,382.96,278.29
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,330.72,232.63
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,279.42,187.54
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,228.1,143.68
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,178.51,103.52
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,122.92,63.58
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,77.46,40.73
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,48.27,36.49
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,47.52,36.02
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,45.84,34.67
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,40.22,29.75
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,36.53,26.39
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,32.67,22.69
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,26.28,16.45
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,19.55,5.39
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,11.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,57.73,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,150.82,42.4
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,240.68,183.66
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,332.14,265.8
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,402.26,326.18
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,474.04,385.37
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,537.09,434.24
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,602.47,481.22
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,657.62,519.17
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,713.22,556.13
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,760.94,586.35
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,800.92,610.5
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,840.77,634.69
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,879.04,657.44
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,910.73,674.25
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,940.17,689.42
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,963.72,702.01
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,984.55,712.91
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,1000.09,721.15
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,1012.59,727.59
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,1019.45,731.36
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,1023.11,733.3
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,1020.67,731.32
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,1014.97,727.34
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,1005.96,722.21
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,993.76,715.12
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,976.15,704.59
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,955.57,692.16
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,930.72,677.86
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,903.19,661.71
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,871.57,641.43
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,837.67,619.51
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,800.67,595.32
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,761.68,569.56
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,719.43,540.26
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,675.63,508.22
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,629.6,474.52
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,582.52,439.02
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,532.95,399.91
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,482.96,359.37
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,431.98,317.52
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,381.18,274.66
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,329.22,229.7
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,278.25,185.34
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,226.93,141.94
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,170.25,96.63
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,122.15,63.32
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,76.9,41.18
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,49.5,37.4
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,48.4,36.63
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,42.17,31.32
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,40.29,29.68
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,37.03,26.76
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,33.66,23.53
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,26.85,16.85
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,19.67,4.51
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,11.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,48.66,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,129.69,24.12
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,220.19,167.1
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,311.49,249.39
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,383.42,311.66
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,461.12,375.91
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,525.11,425.9
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,588.17,472.11
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,643.77,510.1
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,699.97,546.99
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,749.09,577.06
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,797.68,605.82
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,837.83,629.25
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,868.97,646.35
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,902.39,665.62
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,933.7,683.3
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,957.36,697.33
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,978.37,709.79
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,994.62,718.8
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,1007.89,726.03
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,1015.08,730.92
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,1019.1,733.97
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,1017.91,732.43
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,1013.49,728.97
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,1003.94,723.11
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,991.22,715.36
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,973.53,703.73
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,952.88,690.23
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,928.06,675.32
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,900.56,658.56
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,868.92,638.9
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,834.99,617.51
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,797.27,594.12
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,757.64,569.1
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,715.26,539.87
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,671.42,507.93
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,625.3,474.19
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,578.19,438.62
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,528.39,399.12
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,478.29,358.26
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,427.3,316.15
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,376.61,273.11
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,324.86,228.06
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,274.21,183.74
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,216.7,135.32
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,168.0,96.24
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,120.54,63.36
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,76.07,41.95
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,50.72,38.63
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,49.26,37.55
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,42.98,32.16
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,41.16,30.57
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,37.53,27.3
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,33.75,23.69
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,26.48,16.54
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,18.79,2.98
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,10.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,47.65,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,126.74,9.93
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,219.7,167.18
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,313.03,252.85
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,384.74,316.06
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,462.21,381.39
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,331.97,275.18
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,137.45,110.53
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,178.98,145.09
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,212.09,171.5
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,252.06,202.94
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,292.44,233.96
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,342.59,272.22
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,407.19,320.33
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,680.46,530.06
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,934.0,700.33
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,958.13,710.08
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,979.6,720.9
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,993.09,727.36
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,1003.34,731.91
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,1010.82,735.5
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,1015.17,737.25
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,1013.46,734.65
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,1008.55,730.2
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,999.47,724.64
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,987.27,717.2
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,970.13,706.67
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,950.07,694.31
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,925.42,678.4
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,898.13,660.8
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,867.49,640.22
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,834.49,618.02
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,797.42,594.1
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,758.43,568.64
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,716.96,539.69
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,673.8,508.36
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,627.06,474.26
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,579.38,438.41
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,530.52,399.94
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,480.92,359.7
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,429.25,317.14
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,377.88,273.67
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,325.72,228.3
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,274.19,183.21
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,223.07,139.87
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,166.61,94.75
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,117.93,61.1
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,71.83,39.16
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,48.13,36.54
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,46.95,35.7
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,44.84,33.87
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,38.89,28.59
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,35.14,25.21
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,31.21,21.48
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,24.29,14.64
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,16.98,0.91
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,51.58,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,134.78,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,226.64,169.03
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,317.54,251.94
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,388.76,312.53
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,465.71,374.62
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,528.9,423.56
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,591.09,468.91
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,647.02,506.88
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,703.52,543.85
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,751.77,572.74
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,799.27,600.24
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,839.55,622.43
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,870.79,638.25
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,903.19,654.32
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,933.34,668.64
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,957.44,681.38
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,978.88,692.54
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,993.45,700.6
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,1004.91,706.9
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,1012.46,711.31
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,1016.85,713.97
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,1015.6,712.88
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,1011.13,709.93
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,1001.51,705.26
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,988.75,698.69
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,971.52,687.97
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,951.34,675.38
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,926.51,661.13
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,899.03,645.05
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,866.53,625.53
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,831.96,604.42
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,794.51,581.87
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,755.17,557.69
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,713.66,529.29
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,670.57,498.66
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,624.05,464.25
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,576.61,428.27
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,527.37,390.17
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,477.66,350.56
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,426.35,309.16
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,375.39,266.89
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,323.38,222.62
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,265.53,173.72
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,215.08,131.75
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,166.63,93.88
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,118.49,61.69
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,73.1,41.0
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,51.73,39.09
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,45.65,34.11
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,43.19,32.07
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,40.57,29.78
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,36.48,26.12
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,32.2,22.09
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,24.39,14.47
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,16.11,0.0
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,27.33,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,77.02,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,158.29,116.77
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,234.75,187.41
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,301.63,245.32
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,374.58,305.91
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,442.68,359.98
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,510.32,411.27
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,566.84,452.58
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,624.54,492.74
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,675.21,526.61
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,725.95,559.74
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,767.34,585.08
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,807.62,609.23
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,838.83,627.53
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,872.92,647.65
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,898.62,662.05
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,921.94,674.93
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,931.0,678.63
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,936.72,680.44
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,945.64,685.78
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,951.73,689.38
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,954.15,689.43
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,953.63,687.74
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,945.58,682.72
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,934.65,676.01
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,921.06,666.36
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,898.79,651.19
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,875.83,636.92
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,850.54,621.06
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,824.58,605.12
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,796.02,587.27
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,760.81,565.49
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,723.89,541.53
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,684.43,513.74
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,643.34,484.04
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,599.22,451.72
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,554.33,417.89
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,507.47,380.98
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,459.96,342.51
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,405.27,298.14
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,356.13,256.8
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,306.22,213.68
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,257.03,170.99
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,208.76,130.61
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,162.68,94.48
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,116.2,63.11
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,72.16,42.75
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,48.88,37.05
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,47.84,36.33
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,44.33,33.35
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,40.57,30.04
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,36.51,26.3
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,32.26,22.21
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,24.01,14.1
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,15.25,0.0
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,44.43,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,117.35,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,207.93,153.98
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,295.76,237.73
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,364.56,298.34
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,439.14,360.92
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,370.79,305.41
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,264.56,217.0
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,310.25,253.85
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,356.91,289.74
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,565.55,454.18
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,769.39,598.05
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,801.31,614.97
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,838.89,637.37
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,870.53,655.33
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,900.07,671.72
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,923.42,684.59
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,944.19,695.83
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,959.8,704.45
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,972.5,711.29
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,979.2,715.08
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,982.8,717.07
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,981.33,715.19
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,976.72,711.41
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,967.02,705.25
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,954.27,697.22
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,937.17,686.96
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,917.19,674.79
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,892.62,659.11
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,865.48,641.68
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,832.4,620.17
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,797.5,597.28
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,761.64,573.23
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,723.95,547.73
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,683.04,518.32
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,640.71,486.97
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,595.39,453.33
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,549.26,418.07
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,501.84,380.15
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,454.04,340.84
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,404.32,299.47
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,355.05,257.42
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,305.46,214.07
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,250.08,166.2
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,201.19,124.87
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,154.36,87.87
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,108.92,57.58
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,66.48,39.26
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,50.16,38.34
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,44.22,33.31
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,42.1,31.53
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,39.85,29.53
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,35.33,25.38
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,30.57,20.82
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,22.73,12.98
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.4,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,32.28,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,87.45,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,173.44,126.09
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,252.55,202.19
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,320.99,262.82
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,395.27,326.12
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,456.56,376.09
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,520.67,426.08
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,576.45,467.17
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,633.36,506.85
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,681.47,539.09
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,729.38,570.36
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,766.84,593.51
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,806.84,618.08
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,840.57,638.43
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,872.45,657.36
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,897.51,671.59
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,920.15,684.23
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,928.99,687.8
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,943.3,695.2
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,952.0,700.28
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,957.75,703.62
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,958.84,702.71
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,956.93,700.01
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,948.81,694.75
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,937.7,687.69
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,922.51,678.04
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,904.43,666.55
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,881.14,651.63
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,855.3,635.0
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,825.7,615.76
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,793.83,594.87
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,758.4,572.17
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,721.09,547.92
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,680.89,518.81
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,639.03,487.68
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,594.08,453.24
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,548.22,417.25
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,500.67,379.04
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,452.48,339.25
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,402.97,298.01
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,353.79,255.94
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,303.68,211.96
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,254.27,168.52
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,205.11,126.93
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,150.55,83.89
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,103.51,52.67
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,59.0,33.95
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,44.84,33.7
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,43.95,33.08
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,41.29,30.82
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,35.2,25.43
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,31.71,22.19
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,28.08,18.63
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,21.04,11.45
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,13.58,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,44.38,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,115.71,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,210.35,151.83
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,301.12,241.05
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,371.24,303.11
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,447.34,367.16
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,317.82,262.51
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,124.33,99.07
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,186.85,151.46
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,242.64,196.52
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,251.83,202.24
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,260.08,207.22
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,365.6,290.19
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,460.61,361.94
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,548.93,426.62
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,624.99,480.84
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,802.74,612.52
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,953.34,712.32
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,968.91,719.37
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,981.57,726.04
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,988.81,730.13
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,992.9,732.34
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,991.42,730.18
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,986.71,726.05
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,977.29,719.87
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,964.74,711.76
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,947.23,700.46
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,926.77,687.27
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,902.17,670.94
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,874.88,652.83
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,843.16,632.02
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,809.19,609.57
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,772.17,585.37
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,733.22,559.6
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,691.94,529.68
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,649.04,497.32
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,603.09,461.75
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,556.17,424.57
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,507.43,385.22
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,458.08,344.28
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,407.62,301.89
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,357.31,258.51
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,305.88,213.15
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,255.14,168.33
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,204.43,125.29
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,155.47,86.81
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,107.47,55.58
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,54.52,31.61
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,41.98,31.48
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,40.92,30.69
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,38.54,28.59
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,36.05,26.29
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,32.52,22.99
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,26.49,17.31
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,19.82,10.34
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,12.76,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
