Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,48.63,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,106.88,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,220.85,157.13
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,312.94,250.49
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,379.0,310.65
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,455.54,376.4
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,289.61,241.95
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,54.86,41.03
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,89.28,70.05
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,124.89,99.23
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,165.44,132.24
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,206.51,164.92
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,200.07,158.8
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,193.73,152.94
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,220.09,173.24
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,246.45,193.14
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,285.37,222.56
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,337.84,261.6
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,400.11,307.78
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,461.9,352.48
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,497.42,377.93
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,543.73,410.92
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,631.99,474.99
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,727.57,541.7
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,781.44,580.21
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,838.66,620.58
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,806.34,597.59
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,773.24,574.75
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,745.16,555.41
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,716.62,535.54
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,773.65,582.42
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,812.99,611.78
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,775.81,586.53
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,736.71,560.36
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,694.73,530.2
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,651.09,497.73
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,604.69,463.21
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,557.34,426.84
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,508.05,387.05
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,458.15,345.6
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,407.0,302.63
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,356.16,258.73
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,304.35,212.88
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,253.38,167.74
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,202.71,124.66
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,153.89,86.38
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,99.05,49.85
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,54.28,33.31
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,43.96,33.37
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,42.6,32.31
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,40.29,30.26
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,37.9,28.03
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,31.12,21.84
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,27.46,18.19
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,20.37,10.64
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,12.85,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,6.67,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,86.69,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,202.14,140.89
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,296.05,236.62
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,366.83,300.48
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,443.82,366.67
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,295.33,246.12
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,87.12,68.2
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,137.85,111.13
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,200.61,162.53
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,239.96,193.67
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,279.7,224.5
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,337.19,269.06
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,409.38,323.43
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,495.4,388.29
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,597.93,462.65
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,790.25,606.15
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,956.38,716.21
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,969.83,721.08
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,980.1,725.68
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,987.69,730.06
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,992.13,732.53
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,991.92,730.72
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,988.47,726.97
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,979.39,721.08
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,967.14,713.26
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,949.96,702.28
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,929.8,689.4
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,905.0,673.44
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,877.51,655.65
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,845.23,634.54
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,810.77,611.8
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,773.6,586.98
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,734.49,560.58
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,692.3,529.89
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,648.53,497.08
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,602.23,462.21
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,554.99,425.57
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,505.93,385.8
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,456.4,344.49
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,405.1,301.31
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,354.12,257.23
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,302.98,211.95
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,252.81,167.55
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,202.48,124.89
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,146.84,81.3
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,99.67,51.55
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,55.57,43.37
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,47.57,36.56
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,45.97,35.3
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,40.32,30.28
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,38.79,28.81
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,34.19,24.51
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,29.36,19.79
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,21.41,11.18
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,12.95,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,67.59,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,183.41,124.74
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,280.16,223.98
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,354.5,290.48
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,435.5,359.5
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,262.45,219.2
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,45.53,33.02
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,59.52,44.93
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,73.63,56.64
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,91.34,71.07
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,109.05,85.27
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,135.85,106.86
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,162.65,128.17
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,198.98,156.77
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,235.43,184.91
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,327.05,255.82
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,407.5,315.83
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,562.92,432.9
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,718.51,543.76
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,877.27,658.99
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,1005.82,741.57
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,1004.97,737.93
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,1000.85,733.79
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,991.07,726.94
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,978.1,718.2
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,961.09,707.49
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,941.05,694.85
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,915.89,678.35
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,888.01,660.08
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,854.07,636.48
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,818.16,611.56
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,780.44,586.82
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,740.83,560.34
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,697.97,529.41
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,653.66,496.65
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,606.65,461.04
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,558.77,423.77
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,509.27,384.2
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,459.49,343.25
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,407.92,300.37
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,356.82,256.76
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,298.67,206.78
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,248.14,162.8
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,197.88,120.86
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,149.82,84.14
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,103.18,55.47
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,60.06,46.73
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,49.34,37.64
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,47.92,36.56
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,45.95,34.9
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,43.93,33.05
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,38.7,28.19
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,33.21,22.84
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,23.45,12.27
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,15.25,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,52.64,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,164.55,107.66
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,259.19,204.61
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,334.11,269.82
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,415.81,336.96
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,297.03,241.78
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,116.98,92.0
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,199.41,160.76
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,289.09,231.46
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,317.84,251.7
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,346.02,271.48
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,422.19,328.59
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,514.96,395.14
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,721.89,545.61
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,907.78,665.41
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,933.45,679.42
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,956.51,694.19
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,973.54,704.79
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,987.69,713.61
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,995.62,719.07
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,1000.36,722.67
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,999.39,722.13
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,995.18,719.56
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,985.86,715.11
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,973.37,708.6
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,955.95,698.82
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,935.54,687.0
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,910.93,673.12
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,883.59,657.28
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,852.75,637.99
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,819.45,616.75
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,781.7,591.57
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,742.0,564.74
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,699.2,533.58
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,654.94,500.53
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,608.12,465.44
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,560.36,428.51
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,510.03,387.8
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,459.45,345.7
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,407.49,301.91
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,355.95,257.37
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,303.85,211.43
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,246.03,161.26
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,195.25,118.68
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,146.72,81.64
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,99.12,52.72
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,54.69,42.44
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,51.87,40.2
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,45.82,35.01
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,43.34,32.8
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,40.74,30.36
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,35.78,25.73
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,30.59,20.64
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,21.7,10.56
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,14.3,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,50.35,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,163.09,103.64
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,261.21,207.98
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,336.53,275.77
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,418.72,346.31
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,253.19,211.62
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,44.59,32.25
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,63.26,48.09
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,82.8,64.35
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,107.3,84.34
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,131.8,104.0
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,151.26,119.54
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,170.71,134.94
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,213.08,168.51
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,255.64,201.58
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,303.52,238.61
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,338.93,265.53
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,273.16,213.75
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,222.45,173.47
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,637.81,504.84
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,991.59,753.23
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,989.2,748.04
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,983.64,743.95
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,973.46,736.51
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,960.18,727.12
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,942.02,714.83
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,920.96,700.63
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,895.82,683.34
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,868.08,664.26
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,836.03,642.14
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,801.84,618.44
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,764.99,592.73
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,726.26,565.02
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,684.16,533.09
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,640.43,499.24
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,594.52,462.88
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,547.7,424.91
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,498.51,384.24
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,448.84,342.05
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,397.84,298.32
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,347.23,253.86
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,295.76,207.74
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,245.19,162.68
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,187.89,114.41
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,139.58,77.31
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,92.54,48.79
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,49.42,38.16
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,47.92,37.04
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,46.34,35.78
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,39.5,29.67
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,36.7,27.03
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,32.43,22.99
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,27.99,18.51
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,21.16,9.73
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.34,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,136.39,82.02
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,251.23,199.31
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,326.25,267.2
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,408.18,338.0
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,268.7,224.18
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,74.31,57.49
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,91.2,71.83
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,107.98,85.65
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,145.46,116.64
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,183.25,147.32
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,282.29,227.65
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,372.74,298.3
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,284.47,226.28
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,188.18,147.62
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,201.96,158.53
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,215.74,169.08
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,365.29,285.9
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,518.75,399.39
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,422.84,325.89
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,330.28,254.85
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,393.37,302.25
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,444.51,339.16
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,623.3,474.0
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,783.56,588.88
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,861.12,646.08
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,919.88,684.65
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,894.9,667.77
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,867.38,649.96
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,836.53,630.19
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,803.41,608.66
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,765.6,583.3
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,726.02,555.48
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,682.78,523.58
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,638.58,490.25
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,592.28,455.45
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,545.31,419.05
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,492.0,376.17
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,442.85,335.24
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,391.88,291.74
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,341.77,248.12
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,291.75,204.45
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,238.37,158.59
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,190.23,118.87
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,144.72,84.86
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,101.37,59.72
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,65.55,52.15
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,63.42,50.55
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,61.13,48.71
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,57.33,45.31
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,51.94,40.33
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,43.58,32.6
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,34.85,24.22
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,22.41,9.85
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,11.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,28.68,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,131.09,74.43
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,221.9,175.28
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,294.7,241.34
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,378.99,314.2
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,239.98,200.39
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,53.93,40.3
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,64.66,49.48
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,75.72,58.66
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,111.55,88.22
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,147.75,117.45
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,145.39,114.83
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,143.46,112.68
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,159.33,124.98
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,175.21,137.11
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,198.02,154.94
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,220.78,172.57
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,244.97,191.16
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,269.01,209.48
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,363.17,281.85
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,446.1,343.68
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,510.47,390.9
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,582.81,442.81
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,583.72,442.72
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,583.86,442.6
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,766.79,583.66
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,915.9,688.31
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,891.68,670.43
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,864.83,652.44
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,831.78,629.33
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,796.76,604.82
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,760.21,581.35
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,721.82,555.15
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,679.81,524.0
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,636.37,491.04
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,590.43,455.34
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,543.66,418.05
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,495.0,378.37
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,446.0,337.28
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,389.44,289.9
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,338.69,245.84
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,287.48,200.53
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,237.56,156.65
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,188.12,115.51
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,141.03,80.35
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,89.71,49.43
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,53.29,41.42
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,52.11,40.59
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,50.84,39.62
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,47.8,36.96
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,44.62,34.0
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,38.5,28.25
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.07,21.85
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,20.45,7.65
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,11.44,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,47.17,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,160.55,86.17
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,266.51,211.25
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,343.14,281.49
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,427.1,353.97
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,324.52,270.22
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,169.48,138.41
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,197.47,161.6
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,225.52,183.89
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,325.69,265.51
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,418.05,338.12
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,473.48,379.05
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,515.25,409.16
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,726.53,570.14
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,916.58,697.64
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,941.65,708.31
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,964.01,718.76
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,978.42,724.55
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,989.7,728.41
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,997.03,732.61
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,1001.14,734.9
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,1000.49,732.88
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,996.54,728.91
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,986.96,722.85
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,974.15,714.82
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,956.72,703.08
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,936.22,689.35
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,910.65,673.1
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,882.33,654.99
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,850.12,634.18
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,815.48,611.58
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,777.1,586.21
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,736.73,558.91
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,693.64,527.47
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,648.91,494.03
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,601.2,457.47
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,552.52,419.12
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,501.5,377.91
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,450.17,335.24
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,397.43,290.89
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,345.05,245.73
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,292.37,199.5
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,240.95,154.8
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,182.2,106.7
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,132.55,70.33
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,84.8,44.24
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,49.88,37.95
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,48.38,36.85
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,46.82,35.6
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,40.33,29.93
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,37.98,27.76
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,32.89,22.98
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,27.55,17.65
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,18.5,5.26
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,10.48,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,41.03,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,149.77,72.45
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,252.54,198.25
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,327.89,266.91
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,410.58,337.5
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,312.88,258.37
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,163.6,132.56
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,192.08,156.07
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,220.61,178.56
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,268.83,216.36
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,330.96,263.64
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,440.45,349.49
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,569.47,445.91
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,613.34,474.91
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,656.89,503.78
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,814.55,616.51
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,943.65,698.97
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,961.37,707.61
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,976.25,715.77
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,984.13,720.89
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,988.81,724.1
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,987.35,722.66
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,982.63,719.17
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,973.17,713.53
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,960.5,705.89
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,942.45,695.16
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,921.41,682.41
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,896.17,666.38
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,868.21,648.44
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,836.74,628.27
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,802.82,606.18
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,764.89,581.68
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,724.98,555.01
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,682.4,523.45
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,638.19,489.88
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,590.62,452.76
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,542.1,413.93
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,492.17,372.93
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,441.83,330.48
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,389.48,285.99
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,337.56,240.83
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,285.25,194.58
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,234.03,149.83
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,182.84,107.8
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,126.49,66.29
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,79.1,40.94
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,46.9,35.36
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,45.27,34.12
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,43.55,32.73
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,40.86,30.39
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,34.8,24.94
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,30.42,20.8
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,25.88,16.12
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.23,3.27
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,9.53,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,123.69,51.5
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,249.85,193.83
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,325.72,262.3
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,409.12,332.17
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,313.22,255.26
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,165.9,133.2
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,194.16,156.65
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,222.54,178.67
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,492.85,393.73
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,751.27,574.52
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,792.99,596.76
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,833.32,620.9
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,861.07,636.24
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,894.41,655.22
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,919.49,667.96
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,941.94,679.07
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,958.4,687.46
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,971.96,694.17
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,979.8,698.8
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,984.43,701.64
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,982.37,699.13
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,977.07,694.82
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,967.14,689.97
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,954.03,683.16
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,936.06,672.68
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,915.11,660.14
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,889.92,645.34
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,862.02,628.63
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,829.78,609.33
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,795.31,588.17
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,757.69,565.21
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,718.13,539.75
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,675.32,509.29
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,631.15,476.89
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,583.97,440.93
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,535.93,403.3
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,486.06,363.21
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,436.06,321.87
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,384.79,279.01
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,333.97,235.52
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,275.79,185.68
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,225.43,142.48
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,175.5,102.2
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,127.85,68.47
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,82.25,45.43
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,49.53,37.5
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,48.14,36.49
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,46.65,35.31
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,44.21,33.18
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,41.71,30.84
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,35.44,25.0
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,28.86,18.41
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,14.04,0.24
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
