Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,107.16,36.49
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,221.67,172.32
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,297.72,241.82
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,381.41,313.46
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,447.17,367.96
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,516.34,422.55
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,574.86,467.11
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,634.78,509.9
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,685.89,544.03
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,733.46,574.52
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,776.15,601.25
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,817.58,626.56
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,852.86,647.19
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,886.24,666.31
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,903.38,676.4
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,925.74,690.21
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,943.35,699.55
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,958.1,707.13
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,966.11,711.78
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,971.0,714.6
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,970.24,712.55
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,966.3,708.62
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,957.32,702.91
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,945.21,695.3
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,928.21,683.81
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,908.27,670.41
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,883.31,654.46
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,855.7,636.73
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,823.68,616.3
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,789.43,594.15
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,752.24,570.16
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,713.15,543.37
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,670.51,512.0
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,626.44,478.79
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,579.76,442.56
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,532.25,404.73
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,482.59,364.27
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,432.65,322.47
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,381.62,279.39
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,331.1,235.75
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,272.79,185.34
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,222.07,141.47
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,172.44,101.28
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,125.16,67.92
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,79.0,44.77
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,53.39,41.37
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,46.43,35.46
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,44.46,33.83
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,41.51,31.15
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,38.43,28.21
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,32.46,22.6
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,26.2,16.21
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,12.8,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,106.74,26.95
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,215.62,166.51
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,291.24,235.98
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,374.66,307.42
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,438.54,360.78
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,505.48,414.3
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,338.26,278.45
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,110.6,86.72
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,132.76,104.93
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,154.88,122.32
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,176.39,139.31
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,198.0,156.18
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,273.42,215.34
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,338.61,264.83
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,449.08,349.06
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,546.61,420.87
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,647.58,493.96
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,747.21,563.66
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,867.83,651.47
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,969.41,717.33
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,968.12,713.76
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,963.68,709.43
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,955.11,703.91
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,943.44,696.47
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,925.99,684.0
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,905.66,669.74
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,881.22,654.07
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,854.16,636.61
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,821.37,615.19
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,786.58,592.28
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,749.49,568.61
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,710.6,541.58
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,668.48,510.52
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,624.94,477.64
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,578.26,441.4
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,530.83,403.64
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,481.77,363.63
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,427.41,318.63
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,375.94,275.29
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,325.26,231.64
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,273.77,186.7
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,223.76,143.7
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,174.95,104.59
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,122.99,67.86
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,77.3,45.36
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,54.88,42.51
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,52.98,41.06
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,50.96,39.39
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,46.65,35.59
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,42.09,31.38
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,34.91,24.67
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,27.34,16.97
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,13.38,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,107.4,15.76
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,219.17,169.08
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,295.56,240.33
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,379.89,313.01
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,449.11,371.01
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,522.23,429.58
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,403.97,332.3
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,232.3,188.83
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,277.34,225.32
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,335.99,270.78
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,401.52,321.15
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,468.78,371.32
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,687.93,538.42
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,893.37,678.04
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,910.68,685.04
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,933.11,697.57
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,948.69,705.52
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,961.26,711.63
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,968.65,716.4
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,972.9,719.26
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,971.97,717.48
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,967.85,713.74
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,958.71,707.71
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,946.43,699.75
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,928.7,688.69
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,908.01,675.69
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,882.84,659.25
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,855.0,640.99
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,823.97,620.48
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,790.48,598.14
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,752.33,572.12
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,712.26,543.26
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,669.82,511.52
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,625.87,477.93
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,578.55,440.87
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,530.37,402.23
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,480.46,361.4
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,430.23,319.21
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,378.14,275.11
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,326.55,230.51
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,267.92,179.85
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,216.95,136.0
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,166.71,95.7
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,118.82,62.96
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,72.47,41.82
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,52.97,40.51
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,46.42,35.01
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,44.83,33.72
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,41.47,30.77
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,37.95,27.5
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,31.95,21.92
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,25.66,15.29
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,12.6,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,105.07,1.28
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,215.6,164.58
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,291.57,236.03
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,375.54,308.42
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,443.55,365.36
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,515.46,422.8
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,574.19,467.18
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,634.34,509.86
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,682.44,541.05
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,734.28,573.81
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,776.21,600.02
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,816.82,624.84
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,851.08,644.86
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,875.82,658.25
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,900.8,673.67
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,923.22,687.4
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,940.58,696.52
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,955.11,703.88
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,962.66,708.16
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,967.04,710.58
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,966.19,708.38
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,962.12,704.27
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,952.05,697.75
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,938.83,689.32
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,921.58,677.48
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,901.32,663.7
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,876.05,647.46
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,848.1,629.39
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,812.51,606.06
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,775.28,581.47
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,738.39,557.96
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,699.65,531.02
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,657.56,499.96
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,613.85,466.93
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,567.57,430.9
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,520.52,393.33
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,471.07,353.08
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,421.13,311.3
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,370.3,268.32
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,313.69,220.08
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,261.97,174.9
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,211.39,131.56
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,161.84,92.4
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,114.7,60.89
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,68.84,40.77
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,52.3,39.94
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,45.81,34.47
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,44.19,33.15
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,40.81,30.16
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,37.26,26.86
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,31.23,21.18
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,24.9,14.31
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,12.26,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,110.07,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,229.15,173.74
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,306.6,247.89
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,392.39,321.98
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,460.46,379.22
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,532.38,436.93
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,587.43,478.38
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,647.72,521.56
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,698.69,556.32
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,749.37,589.87
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,790.79,615.98
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,830.76,640.59
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,857.06,655.35
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,888.54,673.62
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,912.96,686.87
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,934.72,698.34
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,940.73,699.91
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,942.85,699.2
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,950.83,703.38
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,955.76,705.6
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,955.95,704.04
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,953.02,700.6
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,943.42,694.28
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,930.76,686.1
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,914.0,673.99
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,894.31,660.03
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,868.96,643.63
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,841.05,625.5
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,808.24,603.95
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,773.42,580.89
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,735.99,556.58
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,696.8,529.17
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,654.35,497.7
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,610.65,464.55
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,564.4,428.66
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,517.45,391.27
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,463.74,347.88
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,413.99,306.25
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,363.26,263.47
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,313.3,220.44
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,262.29,176.51
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,212.83,134.69
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,164.72,96.97
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,113.38,62.29
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,68.59,43.24
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,55.46,42.87
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,53.18,41.07
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,50.75,39.03
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,46.42,35.19
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,41.86,30.95
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,34.18,23.75
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,25.05,14.15
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,107.47,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,224.56,169.28
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,305.0,247.08
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,394.07,324.16
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,253.68,211.09
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,60.97,46.23
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,74.2,57.46
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,87.37,68.24
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,112.05,88.36
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,136.67,108.05
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,145.86,115.1
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,155.11,122.19
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,197.74,156.02
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,240.6,189.24
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,296.53,231.96
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,340.59,264.67
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,505.1,390.3
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,669.35,508.59
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,847.73,639.47
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,996.83,737.02
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,995.23,733.26
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,990.27,729.1
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,979.65,722.2
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,965.74,713.29
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,946.83,701.65
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,924.83,687.96
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,898.53,670.5
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,869.43,651.16
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,834.78,628.37
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,798.03,603.99
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,758.43,577.1
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,716.89,547.03
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,672.84,514.1
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,627.23,479.23
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,579.11,442.42
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,530.07,403.72
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,478.44,361.14
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,426.49,317.12
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,373.33,271.71
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,320.72,225.82
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,267.51,179.0
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,208.57,128.82
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,157.11,88.33
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,108.05,56.46
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,60.69,38.33
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,50.34,38.76
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,48.43,37.24
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,42.26,31.87
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,39.17,29.09
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,35.95,26.01
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,29.83,20.16
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,23.42,12.59
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,91.37,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,195.48,145.45
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,272.92,220.78
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,358.93,295.43
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,243.62,202.15
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,74.12,57.33
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,90.46,71.12
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,106.68,84.34
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,119.05,94.12
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,131.43,103.76
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,158.76,125.53
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,186.15,146.94
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,334.6,265.71
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,489.55,382.91
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,546.25,423.89
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,616.73,474.39
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,681.12,520.2
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,757.92,573.19
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,864.45,650.43
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,952.06,707.51
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,951.8,704.79
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,948.41,701.1
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,938.63,694.68
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,925.82,686.41
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,908.72,674.08
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,888.77,659.95
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,863.53,643.17
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,835.77,624.71
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,803.55,603.56
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,769.35,580.9
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,731.78,554.34
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,692.52,525.63
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,649.95,494.2
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,603.94,459.54
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,557.18,423.99
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,509.89,386.92
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,460.15,346.21
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,410.5,304.51
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,359.67,261.59
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,309.82,218.67
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,259.54,175.11
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,205.27,129.6
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,156.66,92.18
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,110.9,63.08
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,67.32,53.2
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,60.44,47.41
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,57.99,45.46
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,55.4,43.27
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,49.95,38.4
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,44.19,33.04
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,33.49,23.11
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,23.54,12.04
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,79.34,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,169.86,123.42
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,243.57,195.62
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,329.13,270.05
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,397.94,328.18
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,470.86,387.15
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,324.07,267.08
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,142.96,113.8
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,179.3,143.71
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,227.92,182.26
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,272.42,216.77
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,317.27,250.76
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,379.94,298.28
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,456.91,354.92
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,521.98,402.77
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,601.06,459.41
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,660.15,500.71
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,718.98,541.12
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,845.08,632.95
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,941.57,695.92
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,940.91,693.45
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,937.12,690.12
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,928.38,684.43
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,916.57,676.85
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,899.5,664.6
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,879.55,650.55
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,854.7,634.51
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,827.28,616.73
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,792.61,594.26
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,756.37,570.49
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,719.2,545.38
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,680.37,518.08
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,637.19,485.99
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,593.49,452.7
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,546.55,415.98
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,499.15,377.98
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,450.22,337.84
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,401.45,296.81
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,351.17,254.35
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,301.93,212.01
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,252.23,169.46
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,198.67,125.01
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,151.29,88.87
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,106.85,61.3
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,64.71,50.97
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,61.41,48.26
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,58.59,45.99
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,55.61,43.45
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,50.17,38.57
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,43.09,32.03
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,33.15,22.73
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,22.78,10.74
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,56.07,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,157.85,113.06
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,232.26,186.25
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,315.78,258.68
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,386.53,318.41
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,459.81,377.85
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,331.52,272.79
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,178.47,143.43
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,229.89,185.54
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,282.32,226.86
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,293.14,233.95
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,303.12,240.45
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,433.8,342.51
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,568.34,442.11
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,606.1,467.63
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,643.1,493.04
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,667.22,508.22
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,689.94,522.41
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,717.68,541.9
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,753.94,566.88
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,819.8,614.46
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,885.09,659.59
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,833.18,621.0
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,780.77,582.25
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,767.51,573.29
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,752.04,562.42
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,769.63,576.93
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,781.46,586.91
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,752.3,566.51
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,721.33,544.85
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,685.84,520.28
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,649.21,494.35
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,609.01,464.55
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,568.3,433.7
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,525.09,400.89
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,481.98,367.26
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,436.62,330.51
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,391.84,293.35
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,346.14,255.34
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,302.05,218.12
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,257.39,180.26
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,213.69,144.28
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,170.9,116.22
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,148.13,107.23
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,102.55,83.97
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,87.16,70.9
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,79.76,64.7
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,71.93,57.94
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,60.92,48.13
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,51.56,39.5
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,36.04,25.19
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,19.98,7.92
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,35.21,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,96.92,66.49
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,163.48,130.19
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,234.0,191.75
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,308.29,254.62
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,375.52,310.03
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,255.97,210.93
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,106.95,84.0
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,141.24,112.25
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,175.73,139.8
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,213.25,169.74
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,263.8,209.38
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,351.63,278.07
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,454.29,355.25
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,468.18,363.63
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,481.07,371.8
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,501.57,385.19
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,521.26,397.83
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,596.85,453.91
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,682.55,515.22
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,755.06,566.35
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,816.55,609.06
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,833.79,622.28
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,847.06,633.17
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,830.24,620.62
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,811.23,606.8
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,788.88,591.56
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,764.59,574.83
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,738.61,556.99
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,710.53,537.37
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,675.53,513.26
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,639.5,487.86
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,599.69,458.16
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,559.65,427.65
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,504.5,384.83
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,454.34,345.65
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,423.87,320.53
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,386.85,288.95
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,342.94,252.66
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,299.76,216.6
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,255.3,179.56
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,213.22,145.57
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,171.95,115.22
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,133.88,91.9
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,99.77,81.45
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,93.01,76.0
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,83.91,68.34
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,78.06,63.29
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,64.29,50.94
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,50.01,37.92
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,33.72,22.98
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,16.79,4.72
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
