Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,30.16,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,84.42,55.93
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,148.32,117.42
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,214.78,175.47
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,276.78,228.58
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,342.32,282.99
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,349.56,287.56
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,352.75,288.3
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,398.9,323.7
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,445.45,358.22
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,480.23,383.29
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,514.04,407.25
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,559.65,439.51
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,605.19,470.96
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,627.4,484.46
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,647.9,496.82
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,673.45,513.17
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,697.58,528.35
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,755.18,569.46
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,800.55,601.56
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,839.31,630.37
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,873.02,655.01
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,865.56,649.55
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,855.42,642.74
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,840.31,631.78
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,822.69,618.93
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,799.38,602.82
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,773.96,585.1
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,740.33,561.28
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,705.88,536.55
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,671.34,512.28
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,635.76,486.72
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,597.26,457.86
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,557.74,427.57
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,515.15,394.08
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,472.68,359.95
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,428.22,323.56
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,383.83,286.4
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,337.96,248.15
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,293.71,210.78
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,248.94,172.77
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,204.8,136.57
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,162.24,105.46
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,122.9,82.26
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,89.64,72.6
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,83.29,67.31
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,75.73,60.96
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,67.75,54.04
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,56.98,44.43
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,45.66,34.09
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,31.33,20.81
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,16.4,3.16
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,36.8,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,100.78,65.94
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,180.58,143.57
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,253.33,207.61
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,319.2,264.48
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,389.64,323.32
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,305.26,252.79
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,196.18,159.68
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,241.37,196.64
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,287.32,233.04
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,386.57,312.65
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,490.18,392.83
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,556.66,442.05
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,624.62,491.22
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,735.79,573.07
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,842.43,646.51
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,851.93,649.2
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,858.21,650.65
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,868.75,657.19
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,876.6,661.97
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,878.09,661.29
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,876.8,658.9
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,869.18,653.6
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,858.84,646.61
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,843.54,636.64
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,825.69,624.97
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,802.06,608.53
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,776.28,590.39
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,749.17,571.71
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,719.56,550.86
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,683.05,523.89
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,645.24,495.53
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,603.78,464.14
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,561.56,431.46
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,516.95,396.86
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,472.26,361.22
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,425.81,322.74
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,379.82,283.75
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,332.2,243.39
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,286.04,203.78
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,239.71,164.13
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,195.53,127.85
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,147.31,91.95
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,101.47,64.31
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,86.75,70.43
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,102.87,84.64
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,91.24,74.75
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,82.81,67.42
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,62.78,49.64
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,43.42,32.23
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,29.82,19.47
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.65,1.02
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,11.91,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,25.24,11.68
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,70.47,52.69
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,121.52,97.08
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,162.33,132.43
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,203.9,167.68
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,243.62,200.89
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,284.35,234.15
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,337.96,276.83
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,393.0,319.47
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,457.89,368.31
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,510.46,406.58
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,535.19,422.3
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,558.31,436.73
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,608.57,473.31
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,658.72,509.04
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,680.09,522.07
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,699.85,534.09
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,794.68,604.84
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,881.0,665.75
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,880.91,663.65
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,877.99,660.53
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,869.81,654.84
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,858.86,647.4
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,841.75,636.15
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,822.16,623.23
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,797.87,606.67
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,771.42,587.99
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,735.15,561.55
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,698.62,534.65
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,663.7,508.85
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,627.75,481.86
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,589.45,452.88
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,550.16,422.51
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,507.34,389.37
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,464.65,355.48
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,419.97,318.64
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,375.47,281.12
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,330.01,242.86
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,286.18,205.6
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,241.97,167.96
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,198.54,132.5
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,156.19,102.05
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,117.06,80.04
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,89.02,72.4
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,82.25,66.7
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,75.0,60.56
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,67.34,53.86
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,55.72,43.44
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,43.53,32.26
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,29.1,18.67
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,15.14,0.0
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,47.12,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,133.13,81.85
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,209.83,166.21
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,291.19,238.23
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,358.96,296.58
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,436.32,360.27
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,273.98,227.24
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,64.2,48.46
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,86.34,66.87
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,108.76,84.97
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,131.15,102.92
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,153.45,120.57
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,181.04,142.17
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,208.67,163.44
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,254.17,198.9
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,312.41,243.43
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,502.45,389.88
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,692.66,526.8
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,808.79,609.79
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,904.79,673.66
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,904.74,671.07
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,901.69,667.64
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,892.86,661.81
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,881.1,654.16
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,863.75,643.3
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,843.67,630.62
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,786.44,589.79
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,729.56,546.81
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,707.52,532.05
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,683.51,515.36
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,669.58,507.87
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,648.17,494.07
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,606.09,462.54
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,563.12,429.62
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,517.67,394.47
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,472.02,358.12
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,420.19,315.61
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,372.72,275.39
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,323.8,233.85
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,276.26,193.02
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,231.08,159.93
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,206.69,146.46
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,168.86,119.67
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,134.52,99.19
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,110.02,90.39
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,97.77,80.19
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,75.44,60.93
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,57.79,45.46
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,48.98,37.49
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,39.74,28.91
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,27.21,16.86
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,14.15,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,55.91,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,151.36,89.64
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,235.93,187.69
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,324.06,265.67
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,395.22,327.11
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,470.91,389.77
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,317.24,263.52
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,129.21,102.95
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,135.38,107.81
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,141.7,112.34
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,190.69,152.35
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,252.63,201.78
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,355.52,283.57
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,473.68,373.59
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,567.8,443.1
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,649.7,501.81
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,805.08,615.8
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,932.35,698.91
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,939.41,701.17
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,943.32,702.74
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,940.97,699.53
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,935.39,694.37
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,925.0,687.49
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,911.48,678.66
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,828.0,620.47
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,737.08,551.56
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,784.35,590.45
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,815.25,613.59
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,778.8,589.03
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,740.93,563.15
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,702.89,536.58
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,662.32,507.48
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,619.0,474.81
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,574.56,440.41
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,527.02,402.62
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,479.1,363.51
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,429.16,321.84
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,379.51,279.41
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,329.03,236.1
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,279.74,193.37
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,223.86,145.83
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,175.22,106.32
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,128.01,73.36
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,84.02,51.74
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,62.1,48.9
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,60.19,47.46
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,56.42,44.27
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,52.42,40.73
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,45.87,34.66
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,37.55,26.82
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,26.12,15.6
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,14.21,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,56.78,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,153.56,84.73
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,237.72,187.77
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,325.69,265.55
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,198.37,163.83
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,34.35,23.56
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,42.26,30.4
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,50.19,37.06
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,63.26,47.86
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,76.35,58.51
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,92.47,71.5
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,108.59,84.29
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,129.7,100.94
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,150.76,117.31
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,178.88,139.5
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,206.99,161.41
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,330.79,257.82
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,445.56,343.4
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,620.83,476.09
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,781.82,592.28
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,869.56,655.54
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,938.4,700.86
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,928.75,693.19
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,915.86,684.26
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,897.94,671.25
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,876.94,656.28
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,850.6,638.59
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,821.52,619.06
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,786.76,595.89
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,749.99,571.18
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,710.88,544.18
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,669.93,514.7
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,625.72,481.03
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,580.2,445.49
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,532.15,407.06
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,483.39,366.96
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,432.3,324.0
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,381.27,279.99
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,323.43,230.47
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,272.13,185.51
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,220.23,140.66
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,170.24,100.03
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,128.84,78.97
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,113.28,82.42
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,77.55,62.6
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,49.59,38.31
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,46.94,36.08
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,44.16,33.59
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,39.0,28.8
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,33.6,23.56
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,24.01,13.69
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,13.81,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,54.2,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,146.71,73.57
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,233.91,183.68
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,324.22,264.02
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,394.38,324.49
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,468.9,386.0
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,291.77,242.62
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,65.13,49.45
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,95.82,75.08
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,126.82,100.23
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,112.19,87.84
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,98.65,76.45
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,124.7,97.32
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,150.79,117.82
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,200.26,156.89
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,249.92,195.21
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,243.45,189.15
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,237.2,183.52
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,273.18,211.15
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,308.83,238.1
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,333.99,256.76
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,348.72,267.58
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,450.77,345.1
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,556.18,422.35
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,558.53,422.64
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,559.84,422.88
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,590.21,446.2
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,618.29,467.35
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,534.44,405.26
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,458.44,348.46
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,445.83,340.26
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,432.85,331.38
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,395.87,303.75
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,360.84,277.51
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,332.83,256.47
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,305.9,236.11
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,291.6,225.23
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,276.66,213.65
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,258.45,199.72
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,239.63,185.11
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,217.05,165.95
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,197.95,149.62
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,143.74,97.92
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,72.93,46.1
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,57.73,45.22
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,55.99,43.79
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,52.42,40.75
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,48.65,37.38
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,42.35,31.58
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,35.74,25.22
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,25.45,14.3
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,45.77,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,125.98,55.62
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,210.84,165.1
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,296.63,241.54
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,190.66,156.93
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,41.8,29.87
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,52.53,39.09
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,63.26,48.1
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,75.24,57.91
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,87.4,67.71
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,107.64,84.19
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,127.85,100.43
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,139.85,109.64
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,151.83,118.73
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,164.1,128.28
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,176.37,137.78
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,194.5,151.63
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,212.55,165.26
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,264.73,205.77
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,316.59,245.28
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,376.58,290.12
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,425.17,325.62
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,437.46,334.39
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,449.09,342.86
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,551.52,420.05
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,645.43,488.32
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,733.81,557.72
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,799.37,607.6
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,765.12,583.62
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,730.04,558.45
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,690.82,530.64
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,650.06,500.98
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,606.89,467.86
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,562.4,432.88
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,514.9,394.55
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,467.02,354.94
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,417.19,312.83
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,367.14,269.54
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,316.29,225.56
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,266.63,182.33
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,215.77,138.61
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,160.58,94.23
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,112.83,62.65
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,68.23,44.49
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,55.0,42.93
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,51.55,40.06
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,48.59,37.53
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,45.48,34.72
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,39.05,28.7
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,32.26,22.14
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,23.51,12.18
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.11,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,61.89,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,161.81,61.51
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,253.41,197.9
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,346.34,281.4
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,235.19,193.83
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,69.85,53.64
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,86.74,68.02
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,103.48,81.76
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,127.14,100.99
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,150.73,119.79
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,178.88,142.35
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,207.18,164.69
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,360.55,286.8
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,492.84,386.51
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,720.02,556.91
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,911.22,684.59
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,923.4,688.31
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,932.19,692.08
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,938.46,696.3
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,941.53,698.54
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,939.97,696.54
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,935.11,692.49
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,924.25,685.89
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,910.18,677.25
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,891.13,665.3
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,869.06,651.31
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,842.14,633.58
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,812.53,613.97
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,780.57,592.94
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,745.72,569.68
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,705.92,540.86
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,664.17,509.54
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,618.91,474.86
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,572.22,438.17
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,523.26,399.35
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,473.54,358.67
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,421.65,314.49
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,369.64,269.14
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,316.04,222.37
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,263.22,176.0
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,210.67,130.84
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,152.69,84.73
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,102.66,52.51
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,55.43,43.08
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,46.97,35.81
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,45.33,34.44
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,42.73,32.21
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,36.57,26.71
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,32.32,22.72
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,27.92,18.33
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,19.48,8.44
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,12.39,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,54.6,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,144.65,42.2
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,236.9,184.34
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,329.61,268.29
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,401.29,331.04
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,477.84,395.27
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,421.45,349.14
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,342.21,282.72
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,306.83,251.84
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,265.47,215.41
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,350.49,283.57
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,425.34,341.58
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,646.27,515.41
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,847.79,658.36
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,872.41,671.97
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,894.39,685.15
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,912.64,694.45
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,928.02,701.81
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,934.53,704.98
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,937.77,706.15
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,936.22,703.32
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,931.31,698.4
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,919.96,690.61
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,905.34,680.76
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,886.5,668.13
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,864.55,653.43
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,837.66,635.33
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,807.98,615.26
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,770.76,589.8
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,732.01,562.82
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,692.74,533.58
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,651.61,502.31
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,608.05,468.54
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,562.82,432.58
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,514.41,393.1
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,465.29,352.01
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,393.74,294.69
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,345.28,256.01
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,302.7,215.52
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,258.68,171.61
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,199.66,121.68
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,148.78,81.86
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,99.5,51.18
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,53.15,40.75
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,48.73,37.13
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,47.19,35.92
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,40.69,30.27
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,38.4,28.17
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,33.82,23.87
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,29.06,19.11
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,20.83,8.34
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
