Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,62.21,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,160.49,30.32
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,255.9,197.59
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,351.2,284.6
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,423.22,347.59
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,496.55,408.98
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,557.05,456.99
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,619.02,502.67
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,671.47,539.53
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,723.82,575.08
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,758.62,596.87
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,798.63,621.97
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,832.53,642.21
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,864.36,660.69
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,888.21,673.86
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,909.27,685.14
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,923.4,692.17
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,934.33,697.2
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,939.95,700.17
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,942.24,701.1
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,940.06,699.61
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,934.49,695.99
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,922.52,688.2
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,907.26,678.29
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,887.32,665.25
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,864.26,650.1
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,836.68,631.54
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,806.3,611.01
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,770.77,587.0
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,733.07,561.25
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,692.74,531.36
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,650.48,499.06
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,605.44,464.12
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,558.84,427.06
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,509.82,387.72
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,459.99,346.52
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,408.13,302.04
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,356.06,256.38
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,302.87,209.71
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,250.3,163.53
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,197.41,118.5
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,146.03,78.77
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,95.95,48.59
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,42.16,31.21
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,41.08,30.45
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,39.98,29.6
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,37.98,27.87
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,35.96,26.0
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,31.54,21.79
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,24.73,15.24
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,18.46,5.43
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,62.84,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,160.93,9.75
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,258.52,199.08
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,355.12,288.49
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,420.71,347.06
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,495.92,410.52
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,556.39,459.26
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,618.33,505.77
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,669.54,542.56
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,720.48,578.07
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,755.79,601.86
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,796.25,629.09
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,829.08,649.4
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,859.71,667.93
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,883.32,681.35
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,904.15,692.83
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,917.55,699.18
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,927.68,703.43
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,934.11,706.63
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,937.22,707.73
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,934.1,703.73
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,927.62,697.65
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,916.06,689.29
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,901.22,678.86
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,881.83,665.71
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,859.35,650.48
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,831.41,631.24
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,800.73,610.09
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,765.86,584.81
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,728.93,557.83
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,688.24,527.5
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,645.73,495.17
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,600.83,460.32
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,554.41,423.4
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,505.6,384.28
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,456.09,343.4
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,404.43,299.15
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,352.55,253.71
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,299.83,207.16
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,247.9,161.5
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,195.38,117.22
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,137.28,72.67
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,87.77,43.78
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,46.02,34.44
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,44.34,33.16
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,42.58,31.74
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,39.85,29.37
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,37.04,26.8
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,29.48,19.91
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,24.92,15.28
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,16.79,2.79
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,9.53,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,58.54,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,150.46,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,250.44,191.03
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,348.77,281.93
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,417.87,342.57
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,491.45,403.89
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,332.6,274.82
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,110.77,87.16
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,133.6,106.09
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,156.52,124.33
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,171.07,135.66
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,185.69,146.93
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,227.19,179.5
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,281.48,221.17
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,348.24,272.73
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,415.01,323.12
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,516.69,399.1
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,617.66,471.76
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,618.47,470.64
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,617.84,469.38
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,788.32,599.0
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,930.27,696.05
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,852.51,642.93
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,762.14,576.23
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,747.6,566.4
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,731.06,554.43
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,774.02,589.15
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,801.33,609.16
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,766.79,585.29
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,729.95,559.54
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,689.45,529.01
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,647.09,496.54
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,602.05,461.37
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,555.61,424.3
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,506.34,385.12
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,456.38,344.11
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,404.26,299.59
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,352.24,254.16
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,299.62,207.74
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,241.37,157.22
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,189.15,113.62
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,139.32,76.39
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,90.75,48.92
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,54.0,41.71
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,48.07,36.66
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,47.34,36.06
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,44.13,33.26
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,40.77,30.16
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,35.41,25.1
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,29.86,19.32
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.58,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,36.19,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,98.64,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,194.08,146.25
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,284.73,230.12
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,356.68,292.95
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,433.83,357.47
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,496.25,407.43
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,560.86,456.8
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,613.6,494.13
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,666.7,530.13
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,706.74,555.79
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,749.59,582.84
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,785.03,602.86
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,818.59,621.13
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,767.02,584.22
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,696.13,529.87
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,808.67,611.33
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,904.11,672.58
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,910.77,675.43
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,914.18,677.24
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,910.36,673.14
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,903.27,667.08
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,891.81,659.56
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,877.18,650.05
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,858.26,636.95
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,836.34,621.87
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,809.39,604.19
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,779.77,584.64
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,743.25,560.51
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,705.2,533.85
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,666.37,506.54
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,625.84,477.14
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,582.28,443.77
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,537.24,408.3
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,489.8,369.95
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,441.75,330.01
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,391.48,287.31
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,335.34,239.2
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,283.77,194.5
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,233.23,150.86
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,182.7,109.14
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,133.95,73.29
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,86.34,47.36
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,54.15,41.68
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,47.49,35.99
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,45.95,34.69
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,43.09,32.26
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,40.12,29.56
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,34.28,24.05
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,28.2,17.7
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,13.82,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,26.97,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,161.27,120.23
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,278.66,226.17
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,349.42,288.59
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,424.98,352.65
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,399.97,331.68
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,356.1,294.41
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,368.47,302.46
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,364.53,297.0
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,432.81,350.16
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,489.64,393.08
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,650.8,516.88
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,813.25,630.67
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,720.83,560.12
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,611.57,474.96
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,635.92,491.57
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,658.83,505.95
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,799.93,612.58
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,912.68,689.37
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,909.1,685.07
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,902.27,679.79
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,890.69,672.64
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,875.98,663.38
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,856.53,650.84
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,834.13,636.22
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,807.65,618.39
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,778.5,598.61
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,742.74,573.97
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,705.31,546.28
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,666.8,517.83
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,626.55,487.35
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,583.65,453.37
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,539.11,417.21
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,491.09,377.3
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,442.48,335.89
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,387.26,288.43
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,336.52,243.44
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,284.76,197.85
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,234.06,153.48
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,183.45,111.35
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,135.21,76.1
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,82.03,46.27
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,53.52,41.67
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,53.05,41.36
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,52.63,41.02
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,48.82,37.65
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,44.85,33.94
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,38.31,27.7
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,29.77,18.86
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,15.02,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,22.05,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,58.38,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,159.56,117.87
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,245.57,199.36
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,322.54,267.23
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,409.5,340.93
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,475.24,394.53
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,543.31,447.64
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,603.03,492.61
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,663.66,535.65
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,709.27,565.82
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,753.94,594.49
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,792.1,617.73
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,825.04,636.8
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,850.96,652.38
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,874.29,666.12
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,896.78,678.53
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,909.88,684.59
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,916.03,686.73
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,918.97,686.92
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,916.33,683.55
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,910.42,678.2
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,899.01,671.09
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,884.41,661.92
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,864.54,647.97
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,841.69,632.05
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,814.81,614.54
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,785.23,595.06
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,751.73,572.68
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,715.72,547.03
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,675.45,518.0
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,633.37,486.83
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,588.31,451.77
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,542.03,414.79
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,492.57,374.14
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,442.52,331.95
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,391.08,287.77
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,334.12,238.5
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,281.32,192.45
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,229.66,147.77
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,177.97,105.4
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,128.63,70.22
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,80.81,46.47
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,50.89,39.03
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,49.88,38.34
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,48.86,37.54
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,45.29,34.37
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,41.57,30.87
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,34.85,24.51
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,27.83,16.81
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,7.63,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,75.4,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,194.75,141.56
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,289.41,231.97
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,364.72,297.08
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,445.75,363.77
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,508.26,412.46
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,572.9,460.15
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,626.93,496.02
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,677.63,527.92
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,721.12,554.51
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,763.39,579.47
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,797.66,599.21
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,829.84,617.32
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,855.19,631.65
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,870.96,639.81
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,888.6,650.26
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,903.41,658.89
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,910.08,664.47
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,913.5,668.06
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,910.16,666.01
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,903.53,661.84
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,891.66,655.5
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,876.6,647.02
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,856.12,634.83
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,832.72,620.56
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,805.48,603.11
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,775.57,583.71
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,738.68,558.14
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,700.25,529.42
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,661.18,501.63
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,620.41,471.79
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,575.89,437.63
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,530.26,401.64
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,478.27,359.71
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,429.13,318.77
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,378.28,275.6
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,327.67,231.78
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,276.18,187.44
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,225.96,144.67
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,175.23,103.95
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,126.46,70.01
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,74.15,43.32
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,54.01,41.6
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,51.63,39.63
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,49.1,37.43
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,45.11,33.98
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,40.94,30.16
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,33.74,23.37
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,26.16,14.92
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,15.25,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,76.87,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,197.13,140.11
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,292.88,232.44
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,365.68,294.66
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,443.91,357.88
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,506.34,406.3
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,570.92,454.03
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,623.07,488.55
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,671.91,519.39
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,715.22,547.06
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,757.32,573.36
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,790.79,593.05
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,822.12,611.13
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,847.31,624.55
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,863.0,631.78
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,878.87,638.04
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,891.74,642.39
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,898.18,646.16
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,901.44,648.11
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,898.73,646.01
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,892.78,641.96
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,881.38,636.43
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,866.82,628.79
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,847.53,618.47
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,825.28,605.92
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,798.55,589.22
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,769.15,570.58
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,734.06,548.02
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,696.97,522.1
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,657.55,493.36
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,616.4,462.66
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,572.23,429.17
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,526.7,393.64
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,477.93,355.11
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,428.67,314.99
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,372.62,268.12
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,321.33,223.92
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,269.42,179.47
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,218.67,136.63
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,167.37,95.83
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,117.95,62.33
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,70.75,41.79
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,49.17,36.92
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,46.94,35.08
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,44.57,33.04
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,40.77,29.77
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,36.79,26.16
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,29.85,19.68
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,22.54,11.32
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,70.62,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,189.32,130.4
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,283.24,223.13
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,357.28,286.64
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,436.98,351.61
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,500.18,401.6
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,565.6,451.12
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,618.44,488.47
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,671.51,524.62
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,711.48,549.62
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,753.92,575.73
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,788.23,594.41
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,820.48,611.27
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,845.09,623.28
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,867.03,633.36
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,875.2,633.88
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,887.29,637.11
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,893.64,637.15
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,896.8,635.28
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,894.53,630.98
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,889.01,624.87
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,877.53,618.17
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,862.9,609.63
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,843.06,598.6
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,820.28,585.6
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,793.53,570.47
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,764.11,553.26
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,725.43,528.78
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,685.85,501.89
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,646.09,474.15
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,604.79,444.5
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,560.27,411.67
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,514.91,377.22
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,466.94,340.38
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,418.8,302.22
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,368.77,261.69
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,319.47,220.79
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,264.21,175.07
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,215.28,134.84
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,166.37,97.23
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,120.22,67.23
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,76.1,49.14
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,64.49,49.67
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,61.76,47.54
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,58.91,45.19
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,53.16,40.25
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,45.38,33.33
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,34.71,23.57
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,23.58,11.21
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,39.96,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,147.57,99.32
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,232.51,185.06
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,304.93,248.53
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,387.01,317.23
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,251.84,207.6
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,89.18,69.35
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,109.23,85.95
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,129.1,101.81
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,160.18,126.72
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,191.4,151.25
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,202.62,159.28
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,213.83,167.3
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,301.78,236.19
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,379.29,294.97
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,397.66,307.16
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,415.53,319.21
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,402.1,308.21
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,388.66,297.41
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,394.71,301.11
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,400.43,304.48
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,641.67,489.84
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,845.5,633.54
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,826.77,619.06
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,805.17,604.84
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,777.75,586.63
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,747.86,566.55
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,713.36,540.74
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,677.04,513.26
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,637.45,484.68
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,596.4,454.27
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,552.93,420.62
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,508.25,385.09
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,460.13,345.87
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,411.86,305.54
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,362.47,263.48
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,313.22,220.77
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,262.86,177.69
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,208.59,132.42
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,159.24,93.6
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,111.9,62.46
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,66.92,44.93
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,58.57,45.61
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,55.17,42.82
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,51.56,39.72
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,46.36,35.07
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,40.91,29.98
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,31.76,21.38
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,21.24,8.7
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
