Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,46.14,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,159.27,104.81
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,254.77,203.26
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,331.2,270.53
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,413.71,339.78
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,260.2,215.52
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,59.53,44.76
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,82.95,64.47
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,106.59,83.69
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,131.06,103.23
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,155.43,122.3
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,184.1,144.67
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,212.82,166.63
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,285.14,222.33
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,346.85,268.17
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,547.27,420.21
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,737.06,553.94
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,791.95,589.39
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,840.92,621.14
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,862.32,634.07
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,878.63,644.01
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,867.54,637.38
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,853.3,629.0
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,834.11,617.84
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,811.93,604.55
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,785.08,587.47
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,755.58,568.44
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,717.85,542.45
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,678.8,514.22
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,639.44,485.08
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,596.74,452.84
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,552.06,418.45
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,506.27,382.18
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,457.83,343.39
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,409.15,303.18
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,358.93,260.2
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,309.11,216.86
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,258.04,173.03
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,208.5,131.49
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,153.77,89.07
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,106.65,59.19
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,61.64,48.23
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,57.37,44.76
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,54.69,42.58
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,51.88,40.16
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,46.68,35.55
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,41.24,30.47
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,30.55,20.4
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,20.49,6.82
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,29.71,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,136.2,85.72
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,225.59,180.47
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,297.05,244.48
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,375.12,311.45
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,237.42,198.13
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,73.03,56.43
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,93.64,73.71
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,114.13,90.39
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,157.81,126.15
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,201.87,161.37
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,226.25,180.04
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,262.47,207.74
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,333.81,263.22
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,405.19,317.06
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,421.16,327.38
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,436.57,337.53
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,667.38,515.34
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,863.48,653.77
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,861.06,649.05
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,855.54,644.31
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,844.72,636.91
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,830.89,627.58
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,811.2,614.29
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,788.76,599.16
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,762.07,581.06
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,732.93,560.58
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,697.27,533.38
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,660.13,504.78
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,621.34,476.29
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,581.17,446.02
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,537.43,411.63
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,492.9,375.73
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,446.05,337.7
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,399.18,298.57
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,345.79,253.12
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,297.38,210.9
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,248.34,168.77
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,201.07,129.2
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,154.31,93.25
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,110.38,65.95
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,68.37,54.3
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,66.3,52.78
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,62.8,49.77
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,58.18,45.67
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,50.95,39.17
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,43.4,32.14
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,31.41,20.86
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.9,3.84
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,18.78,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,102.02,59.81
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,188.68,150.12
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,257.11,211.51
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,331.27,275.67
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,211.91,176.61
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,69.9,53.84
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,84.65,66.2
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,99.34,78.15
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,121.3,96.09
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,143.15,113.71
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,157.21,124.62
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,171.3,135.42
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,204.57,161.93
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,237.77,188.01
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,275.38,216.99
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,324.19,254.07
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,500.11,392.17
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,672.8,520.55
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,676.5,520.61
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,678.52,520.77
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,706.24,541.34
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,723.33,554.18
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,709.24,544.3
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,692.86,532.9
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,671.99,517.63
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,649.51,501.04
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,623.82,482.25
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,596.49,461.9
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,564.1,437.18
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,530.71,411.24
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,476.01,368.32
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,431.66,333.32
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,398.28,307.18
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,364.92,280.42
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,329.25,250.85
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,293.71,221.04
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,256.74,190.56
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,220.44,161.11
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,181.62,130.51
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,142.9,103.45
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,118.74,98.68
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,112.73,93.89
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,78.85,64.3
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,49.94,38.74
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,44.64,33.9
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,39.1,28.59
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,28.34,18.25
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,18.19,0.75
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,122.4,68.01
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,221.05,176.06
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,298.32,245.81
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,383.36,319.37
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,452.48,378.03
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,522.58,435.47
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,475.64,394.82
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,409.54,338.35
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,450.96,370.19
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,492.1,400.6
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,648.08,522.88
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,801.07,633.19
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,718.65,569.02
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,616.28,487.28
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,646.79,509.04
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,686.87,536.47
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,643.6,501.59
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,609.17,473.39
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,650.75,505.57
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,697.66,540.59
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,692.22,536.06
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,684.93,530.54
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,672.69,521.51
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,658.82,511.27
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,672.76,523.01
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,681.13,530.14
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,652.08,507.97
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,621.77,484.75
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,587.07,458.84
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,550.85,431.13
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,514.2,401.81
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,474.4,369.06
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,428.51,330.57
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,382.17,290.84
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,335.17,249.3
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,285.89,205.03
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,236.32,161.79
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,187.85,120.79
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,147.45,93.01
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,116.77,78.68
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,88.72,72.88
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,93.31,77.26
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,84.45,69.64
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,75.21,61.47
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,55.87,44.09
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,40.47,29.96
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,29.27,18.91
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,19.1,0.0
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,11.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,20.0,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,121.46,61.6
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,212.03,167.03
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,282.96,230.83
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,360.45,297.14
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,424.24,350.58
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,495.71,407.88
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,552.01,450.53
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,608.93,492.08
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,655.05,523.73
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,700.39,553.57
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,736.98,576.79
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,771.89,598.48
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,797.9,615.29
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,821.51,630.49
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,832.67,635.93
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,845.13,642.48
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,853.02,646.7
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,857.85,649.01
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,857.27,646.58
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,853.5,642.2
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,842.31,633.67
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,828.08,623.28
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,711.07,537.1
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,596.03,449.15
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,674.17,510.97
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,732.43,555.15
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,697.99,529.41
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,662.6,503.33
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,621.56,472.57
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,579.4,440.26
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,534.72,404.52
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,488.77,366.97
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,439.95,327.65
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,390.94,286.98
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,339.95,243.31
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,289.35,199.37
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,238.62,156.17
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,189.5,115.88
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,134.93,75.43
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,88.05,49.49
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,55.84,43.25
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,54.71,42.48
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,51.86,40.02
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,48.88,37.32
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,43.51,32.41
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,37.9,27.06
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,26.52,15.98
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,15.86,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,98.78,43.28
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,194.5,151.3
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,265.97,214.63
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,343.92,280.24
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,407.92,332.93
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,475.21,386.17
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,534.28,430.19
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,590.78,470.76
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,636.97,502.46
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,682.41,532.49
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,719.0,555.24
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,753.93,576.5
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,780.74,593.66
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,805.23,609.3
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,837.1,628.75
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,864.68,645.1
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,870.37,647.48
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,872.86,648.16
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,870.19,645.77
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,864.25,641.34
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,852.15,633.51
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,836.88,623.69
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,817.11,610.28
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,794.33,594.82
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,766.54,576.57
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,736.1,556.42
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,699.86,530.39
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,661.87,502.46
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,621.75,472.46
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,579.93,440.41
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,535.05,405.21
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,488.92,368.01
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,440.09,327.57
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,385.98,282.15
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,334.52,237.83
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,283.3,193.11
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,231.82,149.11
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,181.78,108.17
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,131.51,71.72
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,83.44,46.43
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,49.24,37.36
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,48.13,36.58
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,44.97,33.91
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,41.64,30.97
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,37.22,26.9
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,32.63,22.45
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,23.51,13.17
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,13.81,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,132.74,50.86
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,268.11,209.79
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,344.68,279.76
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,427.9,350.59
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,491.3,402.33
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,553.35,450.5
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,466.6,379.16
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,339.26,274.89
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,545.34,438.55
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,744.69,580.07
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,777.69,597.38
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,808.52,614.72
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,826.2,623.58
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,847.67,635.12
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,862.84,643.14
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,874.98,649.28
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,880.2,652.23
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,882.12,653.22
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,817.79,609.74
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,737.5,551.05
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,798.85,598.5
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,842.97,628.27
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,821.76,614.79
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,797.55,599.76
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,769.24,581.34
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,738.21,560.89
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,699.89,533.37
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,660.13,503.93
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,619.84,473.36
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,577.86,440.74
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,532.28,404.57
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,485.63,366.56
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,436.5,325.63
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,382.12,279.69
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,330.56,234.99
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,279.53,190.3
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,227.85,146.13
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,177.69,105.31
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,128.29,70.28
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,81.56,47.17
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,51.28,39.15
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,49.89,38.12
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,47.2,35.85
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,44.39,33.34
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,39.22,28.65
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,33.84,23.49
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,24.25,13.32
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,16.2,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,124.1,36.3
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,250.98,194.15
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,328.61,263.74
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,413.22,333.68
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,477.18,383.94
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,543.72,433.27
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,409.72,327.3
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,224.46,178.03
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,249.07,197.72
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,273.48,215.3
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,324.36,253.02
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,387.83,298.45
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,622.45,473.05
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,835.76,612.9
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,851.51,618.88
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,864.28,626.37
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,869.88,629.47
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,872.22,630.7
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,868.17,627.98
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,860.83,623.27
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,848.46,617.35
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,832.88,609.21
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,812.31,597.61
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,788.76,583.8
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,760.18,565.38
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,728.95,544.96
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,640.78,479.14
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,561.07,418.97
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,573.61,430.13
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,572.33,428.92
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,526.84,393.3
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,480.24,356.07
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,431.53,316.67
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,377.44,272.09
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,325.77,227.92
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,274.58,183.69
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,222.71,139.7
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,172.29,99.31
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,122.25,64.95
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,74.74,42.93
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,49.01,36.71
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,47.88,35.9
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,45.08,33.55
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,42.15,30.96
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,37.31,26.58
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,32.28,21.76
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,22.6,11.24
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,14.3,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,123.12,22.58
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,251.06,193.09
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,329.84,264.13
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,415.89,334.88
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,479.35,385.07
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,545.4,434.56
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,369.52,296.54
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,132.13,102.84
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,182.15,144.2
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,244.6,192.77
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,289.42,226.51
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,334.36,259.73
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,601.28,462.31
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,835.24,618.25
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,849.75,622.61
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,861.23,628.4
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,866.4,630.26
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,868.28,630.22
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,864.06,627.29
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,856.54,622.35
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,844.18,615.52
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,828.59,606.59
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,806.89,592.44
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,782.23,576.29
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,753.63,558.48
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,722.37,538.58
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,684.93,512.27
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,645.91,484.18
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,605.36,454.09
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,563.18,421.97
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,517.47,386.55
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,470.76,349.23
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,422.26,309.8
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,373.4,268.93
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,317.22,221.32
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,266.67,177.64
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,215.42,134.54
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,165.68,95.16
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,116.7,62.2
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,70.5,42.19
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,48.84,36.74
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,47.32,35.58
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,44.49,33.11
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,41.54,30.41
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,36.67,25.99
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,31.63,21.1
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,21.41,9.47
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,12.39,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,119.28,5.26
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,244.9,186.15
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,321.55,256.46
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,405.36,326.41
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,468.43,377.31
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,534.16,427.63
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,583.18,461.74
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,636.12,496.4
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,678.77,523.8
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,720.23,549.69
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,753.33,568.16
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,778.04,580.65
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,802.27,591.98
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,823.84,601.32
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,840.82,607.57
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,854.92,611.96
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,859.94,610.96
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,861.67,608.08
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,857.55,602.64
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,850.09,595.39
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,837.17,587.66
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,821.02,578.0
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,800.04,565.28
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,776.03,550.58
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,747.67,534.63
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,716.6,516.43
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,680.49,492.7
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,642.33,466.73
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,601.36,438.48
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,558.66,407.93
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,512.82,373.21
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,465.8,336.45
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,416.44,296.68
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,366.63,255.51
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,315.33,212.53
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,264.33,169.48
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,212.84,127.36
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,156.06,83.86
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,105.62,51.6
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,57.73,33.11
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,45.34,32.91
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,43.98,31.96
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,41.71,30.07
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,36.0,25.12
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,31.27,20.9
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,26.35,16.22
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,17.85,5.77
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.48,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
