Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,114.54,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,236.3,177.05
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,311.79,247.33
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,394.39,316.76
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,457.64,367.95
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,523.61,418.64
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,572.77,454.16
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,626.11,490.36
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,668.65,517.94
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,710.04,544.03
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,743.14,563.32
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,774.21,580.94
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,791.63,589.67
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,812.78,601.01
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,823.16,605.84
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,830.28,608.74
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,835.92,610.16
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,838.41,609.67
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,836.02,607.44
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,830.4,603.22
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,818.15,595.93
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,802.78,586.64
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,783.51,574.07
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,761.21,559.38
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,733.49,541.3
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,703.16,520.59
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,666.83,495.05
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,628.88,467.69
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,588.9,437.84
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,547.31,406.03
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,503.1,371.59
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,457.52,335.04
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,409.74,296.32
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,356.55,252.49
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,305.84,209.12
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,255.24,165.65
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,204.1,123.39
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,154.48,85.3
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,105.26,54.04
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,58.2,44.03
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,49.98,37.25
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,44.01,32.27
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,40.61,29.38
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,37.03,26.21
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,32.36,21.97
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,27.52,17.22
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,18.08,4.52
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,106.52,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,219.28,166.0
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,300.08,243.28
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,388.39,319.86
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,454.17,375.58
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,522.76,431.15
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,417.06,343.71
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,275.06,224.43
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,496.99,406.97
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,713.96,570.72
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,749.69,592.29
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,783.52,613.39
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,806.68,628.08
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,821.02,636.59
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,835.16,643.87
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,846.29,649.11
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,850.93,651.19
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,852.33,651.22
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,848.38,646.8
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,841.14,640.3
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,828.1,631.14
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,811.9,619.91
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,790.67,604.08
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,766.52,586.28
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,737.99,566.55
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,706.85,543.9
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,670.83,516.69
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,632.78,487.45
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,592.26,455.58
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,550.07,421.69
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,465.99,355.74
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,407.12,309.95
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,380.35,286.93
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,343.48,253.5
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,299.85,212.94
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,251.88,167.51
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,201.04,124.43
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,151.83,86.06
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,102.84,55.06
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,56.69,43.87
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,47.76,36.3
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,46.55,35.36
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,43.24,32.41
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,39.79,29.18
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,34.36,24.11
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,28.73,18.4
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,14.02,0.64
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,103.96,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,215.94,161.94
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,296.46,240.69
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,384.61,318.03
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,379.51,316.5
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,370.67,309.79
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,417.28,348.03
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,464.63,385.58
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,517.76,427.58
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,571.45,469.12
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,601.03,489.7
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,628.6,508.5
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,732.71,588.78
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,822.41,653.35
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,838.37,662.13
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,851.35,669.25
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,857.24,672.34
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,859.84,673.24
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,857.19,670.53
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,851.17,665.57
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,839.36,656.6
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,824.25,645.39
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,803.87,629.53
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,780.37,611.52
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,752.44,591.5
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,721.7,568.2
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,685.86,540.1
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,647.84,509.79
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,606.31,476.19
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,562.99,440.4
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,516.37,401.24
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,468.3,359.85
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,417.62,315.33
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,366.53,269.55
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,313.61,221.77
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,260.75,174.21
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,201.21,123.45
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,149.18,82.75
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,97.05,50.28
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,49.02,37.53
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,47.75,36.6
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,46.49,35.6
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,39.97,29.84
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,37.59,27.58
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,32.47,22.7
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,27.16,17.12
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,13.3,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,104.59,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,219.85,163.41
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,302.12,245.77
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,392.54,325.42
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,458.43,382.11
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,527.23,438.73
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,580.83,481.2
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,639.51,524.71
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,682.73,554.47
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,724.69,582.39
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,758.9,603.98
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,784.92,619.17
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,808.55,633.89
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,829.42,646.54
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,844.35,653.7
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,856.24,658.78
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,860.9,660.5
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,862.2,660.08
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,857.1,654.15
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,848.63,646.11
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,834.71,636.43
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,817.53,624.6
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,794.92,607.89
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,769.34,589.18
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,740.42,568.98
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,708.77,545.65
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,672.01,517.85
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,633.25,488.01
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,591.37,455.2
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,547.78,420.24
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,501.2,382.06
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,453.79,342.21
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,403.68,299.34
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,353.25,255.24
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,296.26,205.65
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,245.42,161.05
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,193.57,117.61
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,143.41,79.51
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,94.88,51.28
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,50.17,38.4
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,49.04,37.59
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,47.89,36.69
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,45.03,34.16
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,42.12,31.4
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,35.87,25.49
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,29.37,18.6
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,14.41,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,92.53,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,237.02,172.93
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,313.32,252.17
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,397.37,324.88
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,456.36,374.87
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,522.53,427.72
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,574.38,466.93
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,626.38,503.72
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,667.6,531.19
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,707.56,556.97
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,733.51,571.44
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,763.55,588.61
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,786.0,600.79
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,805.75,611.05
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,819.14,617.49
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,829.47,621.98
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,833.15,623.89
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,833.59,623.82
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,828.69,619.13
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,820.51,612.41
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,806.97,603.85
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,790.26,593.19
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,768.34,578.96
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,743.55,562.69
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,715.01,544.01
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,683.87,521.9
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,648.23,495.64
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,610.61,467.22
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,569.76,436.34
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,527.25,403.19
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,481.91,366.18
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,435.56,327.28
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,387.08,285.56
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,338.26,242.69
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,287.95,198.21
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,237.8,154.11
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,180.75,106.82
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,131.3,69.86
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,83.16,42.8
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,47.7,35.95
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,45.98,34.7
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,44.23,33.32
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,37.48,27.38
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,34.57,24.65
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,29.32,19.67
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,23.86,13.69
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,96.84,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,246.26,174.56
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,318.11,252.94
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,403.81,326.4
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,467.31,379.69
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,533.21,432.34
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,585.06,471.44
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,637.05,508.45
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,678.87,537.16
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,713.37,559.97
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,746.35,580.24
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,777.24,598.65
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,799.86,611.49
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,819.71,622.39
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,834.01,629.5
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,845.21,634.58
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,849.72,634.84
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,850.85,632.99
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,845.95,627.73
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,837.64,620.39
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,823.94,610.4
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,806.92,598.36
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,785.02,582.0
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,760.0,563.7
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,730.6,543.98
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,698.41,521.21
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,660.61,493.62
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,621.05,464.17
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,579.31,432.53
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,535.82,398.7
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,488.98,361.43
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,441.07,322.25
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,390.99,280.29
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,340.51,237.13
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,288.71,192.63
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,237.41,148.86
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,185.29,106.82
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,128.11,65.32
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,78.39,39.13
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,45.67,33.6
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,44.24,32.61
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,42.82,31.53
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,40.03,29.08
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,34.0,23.68
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,28.69,18.75
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,23.19,12.56
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,11.5,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,96.34,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,244.94,169.09
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,320.14,253.53
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,409.57,330.23
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,474.3,384.68
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,541.41,438.42
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,594.19,477.56
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,647.04,514.22
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,688.68,542.09
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,722.92,563.92
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,755.02,583.02
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,784.89,600.18
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,807.04,612.19
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,826.36,622.21
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,840.94,628.17
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,852.37,632.07
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,855.89,631.6
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,855.99,629.08
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,849.95,623.1
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,840.49,615.08
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,825.68,602.86
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,807.58,588.68
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,784.82,572.02
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,759.06,553.53
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,729.29,532.09
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,696.79,507.38
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,659.4,478.96
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,619.89,448.72
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,577.79,416.78
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,533.93,382.91
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,486.47,346.06
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,438.21,307.75
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,388.02,267.17
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,337.45,225.51
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,285.14,182.47
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,233.81,140.71
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,175.78,96.37
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,125.44,62.24
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,76.49,38.7
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,49.03,35.49
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,47.34,34.34
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,41.56,29.62
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,38.77,27.29
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,35.93,24.73
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,29.36,18.78
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,22.48,11.15
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,66.73,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,178.81,117.51
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,258.75,200.97
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,345.3,272.9
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,412.39,326.88
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,482.64,380.76
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,538.14,420.48
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,594.33,458.87
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,639.37,487.44
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,683.56,514.3
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,714.12,530.86
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,746.48,548.37
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,771.85,563.57
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,794.62,577.24
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,809.13,585.37
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,820.64,591.66
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,826.42,593.88
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,828.98,594.23
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,824.8,591.17
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,817.37,586.16
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,800.64,576.35
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,785.1,567.36
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,764.35,553.76
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,740.71,538.1
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,712.37,519.12
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,681.51,497.97
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,651.28,477.31
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,617.18,453.09
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,574.71,421.36
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,530.57,387.56
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,483.86,351.04
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,435.93,312.44
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,385.68,271.44
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,335.09,229.18
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,282.79,184.8
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,230.78,141.17
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,172.26,95.29
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,121.42,60.57
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,71.14,36.69
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,46.14,33.57
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,44.31,32.24
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,42.45,30.79
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,38.73,27.55
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,34.91,24.05
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,26.05,16.12
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,19.91,8.71
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,79.6,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,205.82,130.21
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,287.05,221.4
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,373.57,293.53
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,439.34,346.36
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,508.21,398.88
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,560.39,436.69
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,609.75,470.43
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,653.32,498.29
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,695.74,524.52
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,728.53,543.27
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,759.2,560.38
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,782.32,573.42
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,796.95,581.0
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,814.62,591.61
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,829.39,600.36
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,832.99,601.18
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,833.29,600.15
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,828.78,597.0
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,820.92,591.79
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,806.61,582.94
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,789.1,572.11
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,767.11,557.87
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,742.14,541.61
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,712.81,522.72
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,680.81,500.73
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,645.45,475.84
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,607.59,448.41
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,565.06,416.5
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,520.85,382.44
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,473.85,345.31
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,425.84,306.3
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,375.74,265.24
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,325.33,222.87
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,273.59,178.8
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,222.48,135.85
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,164.55,90.42
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,114.28,56.52
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,65.19,34.65
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,45.51,33.35
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,43.65,31.97
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,41.77,30.47
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,38.47,27.55
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,32.11,21.83
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,25.79,15.97
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.18,7.4
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,71.16,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,186.04,114.62
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,270.76,214.78
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,360.05,293.21
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,426.04,349.38
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,495.28,405.42
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,549.44,447.41
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,601.17,485.38
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,644.76,515.11
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,687.24,543.1
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,721.1,564.55
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,752.94,584.23
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,775.94,599.04
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,790.53,608.08
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,804.12,615.4
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,814.66,620.69
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,819.46,623.34
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,821.0,623.95
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,816.19,619.61
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,808.11,613.17
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,794.83,604.42
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,778.37,593.52
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,757.55,578.48
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,733.72,561.36
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,704.16,540.88
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,671.99,517.7
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,635.59,490.05
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,597.17,460.22
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,555.3,426.9
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,511.87,391.5
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,465.97,353.35
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,418.95,313.23
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,369.59,270.76
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,320.04,227.26
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,263.24,177.54
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,212.38,133.33
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,161.62,92.52
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,112.71,59.26
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,64.89,38.53
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,49.72,38.25
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,43.3,32.72
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,41.42,31.1
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,38.62,28.46
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,35.82,25.62
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,28.75,18.79
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,21.34,7.73
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,58.42,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,157.08,90.99
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,244.05,194.81
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,335.33,276.04
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,403.56,335.3
