Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,475.16,394.87
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,306.4,256.06
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,86.92,68.01
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,106.35,84.37
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,125.65,100.17
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,148.31,118.43
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,170.9,136.35
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,219.42,175.42
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,278.93,222.32
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,436.15,348.27
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,592.91,467.51
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,715.22,561.36
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,811.12,629.73
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,806.41,623.98
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,798.45,616.92
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,784.45,606.9
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,767.33,594.78
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,745.57,578.3
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,720.91,559.84
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,691.78,537.86
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,660.11,513.49
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,624.36,485.63
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,586.52,455.57
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,545.25,422.08
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,502.39,386.54
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,456.42,347.81
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,409.6,307.42
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,361.07,265.3
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,312.31,222.18
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,256.26,172.87
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,206.32,129.44
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,156.05,89.23
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,107.66,56.92
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,60.83,38.13
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,49.94,38.45
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,43.5,32.89
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,41.64,31.27
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,38.01,27.95
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,34.29,24.34
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,27.14,17.37
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.64,4.84
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,62.27,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,163.82,87.34
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,251.43,200.36
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,341.25,281.32
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,407.59,339.79
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,477.27,398.68
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,532.24,443.66
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,588.03,487.65
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,627.9,517.67
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,670.34,548.9
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,704.08,572.16
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,735.89,593.84
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,759.38,608.54
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,780.22,621.21
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,788.64,624.74
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,799.79,630.44
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,804.78,632.79
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,806.56,632.96
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,801.92,628.84
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,794.03,622.56
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,780.74,612.71
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,764.32,600.71
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,743.24,585.49
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,719.22,567.91
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,689.89,544.87
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,658.01,519.56
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,622.4,491.14
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,584.71,460.51
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,543.45,426.28
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,500.61,390.0
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,455.09,350.83
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,408.47,309.79
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,359.49,265.95
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,305.04,217.25
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,253.87,171.26
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,203.28,127.0
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,152.6,86.59
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,103.75,54.64
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,56.04,43.88
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,48.58,37.42
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,46.42,35.62
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,40.3,30.21
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,37.02,27.16
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,33.68,23.86
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,26.02,16.33
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,17.94,1.48
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,65.88,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,170.5,80.74
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,262.49,207.13
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,355.89,290.12
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,423.62,348.92
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,494.8,407.95
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,545.93,449.03
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,602.08,492.02
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,645.29,523.04
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,687.35,552.35
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,721.04,574.01
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,752.66,593.75
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,770.13,603.02
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,790.76,614.58
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,805.65,622.42
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,817.54,628.23
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,821.53,629.86
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,822.19,629.41
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,817.28,624.07
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,808.99,616.61
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,795.17,607.44
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,778.1,596.07
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,755.69,579.86
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,730.28,561.46
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,700.03,539.15
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,667.13,514.42
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,630.61,486.6
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,591.94,456.4
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,549.44,422.21
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,505.29,385.84
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,458.22,346.34
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,410.2,305.02
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,360.23,261.71
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,309.99,217.39
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,258.09,171.52
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,201.01,122.88
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,149.22,82.52
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,99.35,51.17
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,51.16,39.27
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,48.05,36.65
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,45.85,34.82
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,39.76,29.46
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,36.02,26.01
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,32.16,22.27
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,24.87,15.01
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,17.22,0.0
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,60.7,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,157.98,62.39
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,246.51,193.41
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,334.8,273.34
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,401.65,332.56
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,472.0,392.5
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,523.92,435.01
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,576.39,476.39
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,615.73,505.39
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,657.64,535.23
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,522.53,425.31
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,352.26,283.96
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,321.02,258.15
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,300.07,239.86
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,347.99,277.94
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,405.4,322.55
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,475.75,378.08
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,553.63,437.94
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,496.34,391.16
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,448.52,351.93
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,614.23,485.44
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,750.59,589.83
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,732.03,575.42
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,710.28,558.91
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,682.1,536.9
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,651.29,512.57
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,475.52,374.83
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,326.44,255.64
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,423.76,333.27
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,493.6,383.44
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,447.94,343.74
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,401.33,302.81
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,347.29,255.65
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,297.45,211.06
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,246.37,165.47
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,196.51,122.46
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,146.8,83.83
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,99.29,54.62
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,49.5,38.31
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,48.27,37.31
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,46.17,35.55
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,44.04,33.63
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,39.21,29.09
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,34.2,24.18
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,26.06,15.87
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,17.46,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.58,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,16.89,0.06
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,50.77,35.51
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,79.96,61.66
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,109.8,87.87
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,139.67,113.74
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,166.79,136.48
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,193.88,158.65
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,140.29,113.42
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,85.54,66.71
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,209.13,170.15
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,342.7,276.59
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,380.38,305.11
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,417.69,333.39
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,282.16,225.68
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,136.88,107.09
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,152.44,119.83
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,167.89,132.1
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,203.15,159.95
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,237.98,187.03
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,287.27,225.66
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,329.35,258.19
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,315.63,247.23
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,302.29,236.81
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,231.33,181.3
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,164.81,128.56
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,146.39,114.01
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,128.18,99.46
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,106.53,82.04
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,84.87,64.5
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,94.05,72.14
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,103.03,79.61
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,144.22,113.16
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,182.35,143.86
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,125.39,98.09
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,67.02,50.52
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,87.68,68.06
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,106.05,83.66
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,93.09,76.6
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,80.53,65.74
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,67.86,54.61
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,55.06,43.2
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,39.26,28.98
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,36.34,25.87
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,25.79,15.23
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.92,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,14.85,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,39.3,26.0
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,62.6,46.94
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,98.02,77.72
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,127.87,103.57
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,156.5,127.75
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,185.38,151.6
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,254.54,208.47
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,314.66,256.46
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,287.45,232.36
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,269.44,215.8
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,532.24,427.86
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,770.83,601.43
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,779.33,601.95
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,790.32,606.73
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,795.26,608.5
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,796.97,608.21
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,793.49,603.95
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,786.69,597.61
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,772.9,588.81
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,755.93,577.86
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,734.52,562.72
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,710.04,544.51
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,680.18,522.99
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,647.72,498.97
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,611.01,471.32
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,572.27,441.23
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,529.85,407.25
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,485.9,371.04
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,439.42,331.8
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,392.08,290.79
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,342.33,247.0
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,292.48,202.61
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,236.12,153.57
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,185.93,111.23
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,135.45,73.54
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,87.08,46.21
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,50.81,39.0
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,45.77,34.67
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,43.54,32.77
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,41.25,30.71
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,37.57,27.25
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,33.87,23.51
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,24.69,13.78
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,14.33,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,58.55,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,149.85,4.43
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,251.51,193.84
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,351.21,285.46
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,418.89,345.02
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,486.07,401.63
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,542.96,447.54
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,600.47,491.93
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,642.92,522.12
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,684.18,550.51
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,718.22,571.78
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,744.6,587.03
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,767.05,600.42
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,786.72,611.61
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,799.7,617.25
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,809.51,620.71
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,812.34,619.9
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,811.82,616.97
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,806.21,610.74
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,797.19,602.39
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,782.21,592.28
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,763.97,580.02
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,740.99,564.93
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,714.98,546.81
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,684.13,523.91
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,650.64,498.63
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,612.04,469.44
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,571.78,438.16
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,528.95,403.74
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,484.57,367.16
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,437.49,327.64
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,389.66,286.46
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,339.44,242.53
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,289.15,198.09
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,232.34,149.21
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,182.0,107.43
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,131.44,70.53
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,83.17,44.53
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,50.65,38.71
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,45.24,34.07
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,42.97,32.14
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,40.66,30.04
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,36.51,26.17
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,32.28,21.96
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,23.02,11.86
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,15.25,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,54.56,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,140.04,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,241.29,183.06
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,339.47,273.5
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,406.88,332.49
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,473.99,388.86
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,529.23,433.55
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,585.04,476.88
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,627.51,506.92
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,668.84,534.92
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,701.67,556.25
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,726.91,571.73
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,749.39,584.69
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,769.16,595.58
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,782.94,602.21
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,793.67,606.79
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,796.88,605.76
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,796.77,602.61
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,791.22,596.45
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,782.31,588.21
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,767.85,577.5
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,750.14,564.75
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,727.21,548.0
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,701.27,528.35
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,671.32,506.62
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,638.7,482.5
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,601.41,454.73
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,562.12,424.64
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,519.67,391.08
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,475.59,355.28
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,428.53,316.21
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,380.66,275.45
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,330.92,232.41
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,280.99,188.74
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,229.81,144.83
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,173.56,99.02
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,122.59,62.71
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,73.65,37.72
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,44.85,33.38
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,44.16,32.85
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,41.77,30.88
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,39.37,28.77
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,31.99,22.12
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,27.94,18.09
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,19.93,8.77
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,13.34,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,51.89,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,133.11,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,231.85,173.18
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,325.98,261.28
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,392.31,319.14
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,462.42,377.3
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,512.94,417.88
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,568.27,460.22
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,611.36,491.07
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,653.41,519.77
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,686.1,540.27
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,716.81,558.95
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,733.8,568.26
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,753.66,579.67
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,760.72,581.39
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,769.27,584.35
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,773.58,584.71
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,770.44,580.13
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,766.17,575.44
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,758.7,568.72
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,745.12,558.24
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,728.47,545.83
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,706.79,528.84
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,682.24,509.4
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,653.52,487.43
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,622.3,463.41
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,582.19,431.71
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,542.07,399.74
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,501.2,367.68
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,459.1,334.01
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,401.36,288.82
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,351.9,249.7
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,310.15,216.17
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,269.58,183.19
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,221.54,143.96
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,173.47,106.08
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,130.31,76.61
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,89.39,55.88
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,71.14,55.19
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,70.45,54.81
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,63.27,48.86
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,55.77,42.42
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,45.92,33.7
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,35.65,24.26
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,24.24,10.57
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,32.51,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,88.97,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,186.16,136.08
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,278.94,221.89
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,349.45,282.33
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,424.14,343.56
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,480.32,387.98
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,537.56,431.35
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,582.54,463.86
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,626.86,494.83
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,660.53,515.54
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,689.4,532.37
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,713.79,546.29
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,735.64,558.31
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,761.95,573.27
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,780.81,582.99
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,784.2,582.4
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,784.3,579.9
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,778.21,574.03
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,768.82,566.19
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,754.75,555.37
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,737.46,542.56
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,714.65,524.87
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,688.92,504.29
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,658.79,481.58
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,626.06,456.79
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,589.49,428.11
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,550.78,397.54
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,508.93,365.47
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,465.49,331.45
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,418.44,294.36
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,370.55,255.62
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,321.18,215.85
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,271.67,175.15
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,220.83,133.55
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,164.97,90.23
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,114.68,56.8
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,66.49,35.29
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,45.66,33.35
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,44.6,32.5
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,41.78,30.26
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,35.54,24.94
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,31.13,20.94
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,26.58,16.48
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,18.0,5.17
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,10.48,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,7.63,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,115.85,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,216.48,155.48
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,310.54,245.09
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,379.06,303.47
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,451.62,361.93
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,505.57,403.46
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,557.06,441.24
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,600.84,472.09
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,643.64,500.31
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,676.89,520.0
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,708.11,537.83
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,730.95,551.4
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,751.11,563.16
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,760.9,566.89
