Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,773.0,572.33
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,776.77,574.12
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,777.29,573.91
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,771.52,569.62
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,762.49,563.26
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,748.1,554.45
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,730.56,543.54
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,707.76,527.15
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,682.11,508.14
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,652.18,486.4
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,619.74,462.41
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,582.6,434.74
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,543.67,404.97
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,501.82,372.75
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,458.55,338.39
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,412.59,300.36
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,361.85,257.86
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,312.67,216.21
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,263.67,174.3
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,213.24,131.87
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,164.04,93.04
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,115.31,60.68
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,69.09,40.79
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,47.54,35.5
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,46.16,34.43
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,43.09,31.86
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,39.94,29.06
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,34.4,23.94
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,28.67,18.24
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,18.52,3.83
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.11,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,126.27,88.5
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,228.01,182.26
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,286.54,234.34
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,348.47,287.49
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,397.29,327.77
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,446.99,367.26
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,490.28,401.02
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,539.17,437.9
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,612.93,493.0
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,684.11,543.18
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,708.31,557.63
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,729.97,570.56
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,747.23,580.31
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,761.59,588.05
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,765.06,589.86
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,761.26,586.81
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,756.87,582.45
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,749.27,575.97
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,735.8,566.59
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,719.24,554.95
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,696.95,537.28
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,671.87,517.42
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,642.53,495.16
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,610.7,470.61
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,574.17,442.13
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,534.52,410.64
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,493.02,376.77
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,450.2,340.96
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,403.87,301.65
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,357.54,261.51
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,309.87,220.08
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,262.56,178.73
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,209.41,133.88
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,162.77,97.04
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,115.84,65.78
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,71.74,47.21
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,60.19,47.56
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,59.48,47.06
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,55.28,43.36
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,50.98,39.36
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,41.28,30.4
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,32.82,21.96
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,16.51,0.71
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.63,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,23.83,11.79
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,41.39,28.8
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,63.72,48.32
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,85.42,67.07
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,108.69,86.93
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,132.14,106.55
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,153.23,124.0
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,183.73,148.86
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,202.6,163.5
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,221.29,177.79
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,485.91,393.88
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,727.25,573.3
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,746.63,582.27
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,758.52,588.28
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,762.49,589.98
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,763.25,589.64
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,757.82,584.04
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,749.16,576.39
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,735.13,566.23
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,717.97,553.92
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,695.74,535.97
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,670.64,515.82
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,641.08,493.16
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,609.01,468.24
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,570.66,438.35
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,529.51,405.76
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,487.75,371.91
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,444.72,336.1
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,377.29,283.44
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,326.22,244.65
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,290.23,212.08
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,245.12,170.59
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,198.55,129.16
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,148.4,86.98
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,109.1,64.44
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,79.99,57.76
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,71.61,57.8
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,68.99,55.63
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,56.53,44.61
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,43.98,33.31
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,37.23,26.86
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,30.21,19.52
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,14.54,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,50.31,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,165.4,110.67
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,258.31,205.64
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,328.58,267.61
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,403.02,330.07
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,462.09,377.48
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,522.53,423.77
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,377.98,307.83
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,189.97,152.59
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,197.63,158.87
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,195.75,156.51
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,243.98,195.14
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,282.54,225.37
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,341.04,271.72
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,408.36,323.79
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,489.61,387.29
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,559.53,441.14
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,657.42,517.69
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,734.69,577.17
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,720.57,565.56
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,703.43,552.06
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,629.9,493.36
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,557.0,435.33
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,530.77,414.74
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,504.43,393.63
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,487.8,379.81
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,466.72,361.9
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,430.56,332.66
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,394.93,303.44
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,344.53,263.88
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,300.91,230.45
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,265.52,202.75
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,230.95,176.22
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,166.27,127.73
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,108.85,85.07
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,90.29,58.34
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,51.97,40.35
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,45.92,35.11
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,43.67,33.12
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,40.88,30.63
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,38.06,27.94
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,31.96,22.18
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,25.62,15.46
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,12.58,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,127.13,80.62
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,222.47,177.29
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,276.3,226.37
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,333.02,275.66
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,380.37,315.73
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,428.6,355.08
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,464.49,383.5
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,499.48,410.4
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,483.77,394.54
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,451.53,366.17
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,464.6,374.32
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,475.84,380.66
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,417.93,332.67
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,359.43,284.29
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,431.31,340.65
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,500.7,393.1
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,522.05,408.6
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,541.44,422.78
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,624.47,488.3
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,683.62,534.43
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,662.28,516.43
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,638.17,496.85
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,570.4,443.41
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,506.39,392.93
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,465.03,360.06
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,427.07,329.62
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,400.77,309.15
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,373.57,287.41
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,347.67,264.97
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,318.77,239.08
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,272.52,203.88
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,237.42,178.88
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,205.21,148.56
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,162.73,110.88
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,122.31,82.33
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,80.36,64.96
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,73.03,58.7
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,65.6,52.2
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,56.67,44.32
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,47.34,35.89
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,36.76,26.08
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,25.74,15.06
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,13.0,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.85,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,6.01,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,8.33,1.42
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,10.65,3.44
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,12.97,5.44
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,15.3,7.42
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,17.62,9.38
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,41.81,29.79
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,66.07,49.94
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,126.22,99.69
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,188.22,149.83
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,188.54,149.53
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,189.01,149.55
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,169.68,133.66
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,150.96,118.32
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,172.06,134.99
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,192.9,151.17
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,207.66,162.72
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,222.09,173.98
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,176.78,137.95
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,132.42,102.49
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,197.85,154.96
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,261.43,204.68
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,215.45,168.45
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,171.15,133.58
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,192.87,151.05
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,213.2,167.1
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,192.37,150.74
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,172.24,135.04
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,162.81,127.78
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,153.45,120.54
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,144.68,113.74
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,135.77,106.8
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,82.44,63.49
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,24.12,15.79
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,20.86,12.95
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,17.61,10.04
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,13.89,6.72
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,10.18,3.35
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,6.94,0.37
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.7,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.85,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,43.17,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,153.41,85.51
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,250.5,197.43
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,319.41,259.88
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,393.04,323.08
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,259.4,214.84
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,78.9,61.14
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,93.05,73.16
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,107.11,84.78
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,264.01,216.99
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,419.42,342.39
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,362.2,293.96
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,302.91,244.04
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,353.1,283.83
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,392.62,314.52
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,290.29,232.0
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,194.16,153.23
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,347.05,277.4
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,488.31,387.74
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,374.49,296.97
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,263.0,207.09
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,262.07,206.49
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,261.04,205.67
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,253.82,199.9
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,246.7,194.26
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,276.8,218.36
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,303.38,239.3
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,286.0,225.39
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,268.94,211.77
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,201.83,158.66
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,140.72,110.19
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,171.54,134.66
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,198.41,155.48
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,159.35,125.12
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,128.83,101.82
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,82.26,63.57
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,31.56,22.35
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,26.9,18.26
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,22.25,14.12
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,17.61,9.93
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,12.97,5.72
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,8.79,1.89
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,6.01,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,8.33,1.45
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,10.65,3.46
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,12.97,5.45
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,15.3,7.43
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,17.62,9.39
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,32.97,22.33
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,48.34,35.13
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,102.12,79.76
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,158.34,125.52
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,98.23,75.91
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,41.86,29.22
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,107.88,83.54
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,175.58,138.07
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,217.72,171.7
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,259.17,204.44
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,216.6,170.31
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,175.3,137.19
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,175.58,137.47
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,175.83,137.67
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,153.76,119.99
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,132.04,102.56
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,105.19,80.9
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,78.3,59.04
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,105.47,81.36
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,131.93,103.0
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,175.76,138.33
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,210.77,166.09
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,211.49,165.63
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,208.41,161.79
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,185.91,143.71
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,163.71,126.36
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,138.1,107.83
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,116.47,96.83
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,101.92,84.25
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,87.02,71.15
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,71.45,57.36
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,55.55,43.0
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,40.51,29.07
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,23.71,11.8
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,12.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,107.83,44.83
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,214.45,166.75
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,284.65,230.6
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,363.47,298.18
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,424.3,348.75
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,486.78,398.66
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,531.72,433.08
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,576.2,466.01
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,612.78,492.06
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,647.94,516.4
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,668.33,529.84
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,689.15,543.61
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,703.44,551.57
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,714.87,557.55
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,718.75,559.29
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,719.53,559.02
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,714.65,554.26
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,706.61,547.3
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,689.68,534.58
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,672.68,521.61
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,651.65,505.81
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,627.84,487.64
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,598.55,464.77
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,566.93,439.66
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,531.52,411.14
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,494.07,380.31
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,453.49,346.25
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,408.39,307.87
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,363.52,268.72
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,317.96,228.25
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,270.02,186.06
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,222.42,144.5
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,174.6,104.63
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,128.13,70.41
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,82.08,45.57
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,47.05,36.07
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,45.15,34.44
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,43.22,32.68
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,39.96,29.7
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,36.65,26.49
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,29.97,19.99
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,23.03,10.38
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,124.63,41.36
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,248.82,193.44
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,320.42,259.9
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,397.12,326.06
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,455.74,375.71
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,512.54,422.2
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,556.1,456.21
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,598.82,488.42
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,632.8,512.84
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,664.97,534.86
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,687.18,549.4
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,706.79,561.89
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,715.88,565.87
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,726.81,571.3
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,730.34,572.17
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,730.66,570.88
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,725.03,564.76
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,716.14,556.52
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,701.83,545.33
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,684.37,531.21
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,661.81,512.35
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,636.28,491.17
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,606.46,468.01
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,574.11,442.44
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,537.57,413.09
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,499.1,381.51
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,457.09,346.25
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,413.66,308.98
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,367.58,268.97
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,320.95,227.77
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,272.14,184.64
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,218.28,138.07
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,169.27,97.89
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,121.93,64.04
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,74.34,39.58
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,46.38,35.18
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,44.8,33.84
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,39.45,29.09
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,36.42,26.38
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,33.35,23.45
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,26.97,17.27
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.33,7.39
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,134.43,29.07
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,275.06,212.24
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,338.56,273.9
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,412.48,337.96
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,466.54,383.77
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,521.44,428.26
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,563.25,460.61
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,604.12,491.02
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,634.99,512.65
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,658.91,528.41
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,680.41,541.61
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,699.3,552.72
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,711.41,559.16
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,720.48,563.5
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,723.12,562.63
