Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,722.54,559.62
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,715.79,552.75
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,705.83,543.82
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,690.95,532.13
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,672.99,517.77
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,649.84,498.9
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,623.93,477.86
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,594.59,454.93
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,562.77,429.7
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,526.39,400.76
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,488.08,369.6
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,446.94,335.28
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,404.36,298.97
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,359.26,260.01
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,313.36,219.66
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,265.12,177.39
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,217.03,135.88
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,162.96,92.15
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,115.41,58.79
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,68.31,35.93
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,44.12,32.93
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,42.03,31.21
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,39.93,29.37
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,36.88,26.64
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,30.93,21.21
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,24.89,15.33
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,18.61,4.88
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,130.71,7.95
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,268.39,204.07
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,338.23,271.07
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,408.95,332.09
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,465.72,379.63
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,523.5,425.87
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,565.91,457.67
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,607.36,487.33
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,640.16,509.48
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,671.0,529.1
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,687.46,537.95
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,706.24,548.44
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,718.64,553.77
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,728.03,557.05
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,730.54,556.72
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,729.8,554.33
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,723.3,548.66
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,713.52,540.91
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,698.29,528.5
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,679.91,513.49
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,656.4,494.76
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,630.03,473.81
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,600.05,450.88
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,567.53,425.63
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,481.81,361.25
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,409.59,307.23
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,416.36,309.31
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,406.08,295.12
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,360.02,255.83
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,313.16,215.36
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,264.13,173.04
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,215.23,131.56
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,160.39,88.12
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,112.01,55.23
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,64.05,33.38
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,42.75,31.32
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,41.01,29.91
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,39.29,28.42
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,35.73,25.27
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,32.13,21.9
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,23.28,13.66
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,16.89,2.15
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,122.51,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,253.01,189.32
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,321.45,255.65
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,390.98,315.17
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,446.68,361.1
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,503.49,405.61
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,546.01,436.89
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,587.7,466.05
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,619.58,486.76
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,649.57,504.68
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,666.73,513.65
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,686.28,524.26
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,698.19,530.15
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,707.07,534.09
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,709.89,534.0
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,709.55,531.97
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,703.59,527.01
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,694.44,519.95
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,679.95,510.23
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,662.39,498.16
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,639.98,481.41
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,614.79,462.32
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,585.59,440.77
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,553.93,416.77
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,476.17,358.49
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,410.39,309.23
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,410.55,306.73
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,395.83,289.76
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,350.86,251.23
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,301.04,208.39
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,253.21,167.22
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,205.73,126.98
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,157.46,88.72
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,110.79,57.29
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,64.96,37.09
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,47.79,35.97
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,41.73,30.8
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,40.03,29.29
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,36.16,25.83
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,32.19,22.09
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,25.27,15.25
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.03,0.29
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.48,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,20.43,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,45.6,30.0
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,76.75,58.68
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,107.45,85.84
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,134.86,109.6
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,162.27,132.85
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,187.48,153.93
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,212.59,174.51
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,233.18,190.5
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,253.32,205.81
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,440.44,357.83
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,607.58,484.67
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,661.31,520.83
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,711.18,553.51
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,642.28,499.89
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,563.54,439.22
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,572.45,445.4
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,578.83,448.77
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,567.83,440.01
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,555.09,430.05
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,546.87,423.87
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,535.68,415.18
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,499.8,387.09
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,465.59,360.3
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,431.16,333.48
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,398.24,307.52
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,371.45,285.78
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,344.25,263.29
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,317.15,238.86
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,284.53,208.57
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,239.26,173.95
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,207.98,152.21
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,171.6,126.15
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,147.6,111.3
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,122.42,94.94
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,106.56,88.12
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,92.23,75.66
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,77.44,62.58
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,62.53,49.25
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,47.19,35.3
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,32.85,21.53
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,18.79,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,114.35,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,239.1,175.75
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,310.92,249.15
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,388.57,316.35
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,443.94,363.17
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,497.15,406.32
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,540.8,440.95
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,583.63,473.75
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,616.04,496.75
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,646.49,517.65
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,668.11,532.1
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,687.13,544.57
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,696.56,549.55
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,707.66,555.87
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,710.85,557.6
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,710.84,557.24
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,704.94,551.76
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,695.82,543.59
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,681.36,532.32
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,663.79,518.63
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,640.93,499.92
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,615.2,478.82
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,585.25,455.07
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,552.83,428.91
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,515.86,398.06
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,477.32,365.31
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,435.71,329.96
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,392.8,292.68
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,346.89,252.26
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,300.18,210.58
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,243.15,162.47
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,194.2,122.06
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,147.39,84.52
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,101.37,53.57
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,56.51,35.41
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,49.88,38.61
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,47.24,36.27
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,44.57,33.78
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,39.59,29.18
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,34.45,24.24
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,25.68,15.37
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,16.45,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,6.48,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,12.97,4.1
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,23.2,13.63
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,33.43,22.68
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,44.61,32.4
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,56.16,42.29
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,67.34,51.82
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,78.48,61.18
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,206.23,169.68
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,323.66,266.2
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,340.11,278.4
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,355.63,289.98
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,382.08,310.71
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,407.74,330.58
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,341.35,275.61
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,268.19,214.97
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,285.26,228.23
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,301.65,240.66
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,290.96,231.73
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,280.59,223.17
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,227.46,180.15
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,180.22,141.77
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,223.74,176.94
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,265.21,209.94
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,237.64,187.91
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,212.73,168.11
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,203.43,160.79
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,194.2,153.51
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,183.16,144.79
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,172.26,136.17
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,142.58,112.6
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,113.68,89.49
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,82.28,63.59
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,49.26,36.03
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,43.2,32.73
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,37.14,27.46
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,31.09,22.06
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,25.04,16.61
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,19.0,11.13
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,12.97,5.62
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,7.87,0.7
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.77,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.43,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.11
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,16.68,8.14
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,24.12,14.71
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,32.49,21.98
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,40.87,29.16
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,48.79,35.92
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,56.72,42.6
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,44.6,32.2
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,32.5,21.87
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,32.97,22.21
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,33.45,22.55
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,26.94,16.99
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,20.44,11.47
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,37.19,25.41
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,53.98,39.29
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,56.32,41.16
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,58.66,43.05
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,49.8,35.7
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,40.95,28.36
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,82.03,62.07
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,123.03,95.26
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,96.92,74.04
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,70.81,52.77
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,61.0,44.77
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,51.19,36.75
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,49.32,35.26
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,47.45,33.77
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,107.1,82.82
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,162.41,127.73
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,111.27,86.38
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,58.6,43.31
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,34.83,23.6
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,11.13,3.73
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,9.73,2.96
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,8.34,1.74
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,6.94,0.5
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,5.55,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,4.16,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.39,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,85.5,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,216.73,146.23
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,289.4,228.8
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,367.03,296.67
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,418.66,341.36
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,476.5,388.87
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,518.92,423.34
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,560.63,456.13
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,593.12,480.3
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,623.8,502.46
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,645.39,517.0
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,660.03,525.89
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,673.47,534.17
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,684.04,540.37
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,686.64,541.58
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,686.1,540.67
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,679.77,534.53
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,670.29,525.8
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,655.91,514.2
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,638.48,500.19
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,616.29,481.62
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,591.38,460.74
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,562.93,437.43
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,531.99,411.72
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,496.09,381.81
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,458.42,349.81
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,418.0,315.36
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,376.19,278.91
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,331.92,239.4
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,282.82,195.77
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,235.23,154.02
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,188.04,113.99
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,140.26,77.21
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,94.12,48.97
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,49.01,37.55
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,47.17,36.07
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,40.74,30.37
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,38.55,28.31
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,34.58,24.59
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,30.54,20.56
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,24.73,13.36
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.29,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.33,0.02
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,15.29,6.92
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,22.26,13.11
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,29.7,19.59
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,37.14,25.99
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,44.6,32.37
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,52.06,38.68
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,45.53,33.02
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,39.02,27.39
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,53.47,39.46
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,67.94,51.45
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,98.53,76.51
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,129.63,101.59
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,160.8,126.71
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,191.71,151.33
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,196.33,154.74
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,200.88,158.18
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,186.87,147.13
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,173.26,136.41
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,173.17,136.35
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,173.06,136.28
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,154.61,121.43
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,136.48,106.83
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,127.07,99.3
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,117.74,91.81
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,137.68,108.16
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,156.86,123.8
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,152.31,120.25
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,147.7,116.73
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,133.83,105.64
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,120.11,94.64
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,91.56,71.26
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,62.33,47.04
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,54.86,42.97
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,47.39,36.43
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,39.01,28.98
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,30.63,21.45
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,23.19,14.71
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,15.75,7.91
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,9.26,1.26
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.4,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,13.9,5.79
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,20.4,11.59
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,27.37,17.67
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,34.35,23.68
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,41.8,30.05
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,49.26,36.35
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,68.49,52.37
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,88.67,68.93
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,129.95,102.89
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,171.46,136.43
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,124.97,98.25
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,81.05,61.99
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,81.99,62.73
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,82.93,63.42
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,139.3,109.3
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,195.7,154.18
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,198.47,156.15
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,201.18,158.24
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,156.51,122.49
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,112.77,87.18
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,155.05,121.52
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,196.2,154.46
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,215.78,170.02
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,232.16,182.93
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,159.69,125.21
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,86.58,66.2
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,121.15,94.68
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,153.66,121.18
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,110.75,86.39
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,67.0,50.53
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,87.19,51.6
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,86.33,45.18
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,47.01,35.96
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,45.82,35.03
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,42.42,31.97
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,35.58,25.77
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,31.89,22.33
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,28.16,18.55
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,22.01,10.17
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,19.06,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.38,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.62,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,8.79,1.53
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,12.97,5.26
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,18.07,9.71
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,23.18,14.12
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,28.3,18.52
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,33.42,22.88
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,23.19,14.1
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,12.98,5.37
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,87.31,67.93
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,167.06,133.45
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,132.3,104.35
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,99.35,76.9
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,118.07,92.13
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,136.7,107.15
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,132.99,103.78
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,129.38,100.57
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,132.96,103.38
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,136.5,106.19
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,118.48,91.59
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,100.67,77.15
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,233.67,184.78
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,353.25,277.62
