Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,320.55,251.2
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,290.15,227.21
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,273.61,213.82
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,256.92,200.18
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,252.34,194.53
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,242.45,183.82
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,218.07,151.83
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,173.94,102.35
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,126.52,67.03
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,80.78,41.21
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,43.91,33.09
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,42.58,32.03
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,40.82,30.41
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,35.73,25.77
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,31.62,21.95
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,27.42,17.73
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,21.12,8.63
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,19.76,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,53.43,23.18
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,104.15,78.81
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,161.37,129.44
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,199.85,163.61
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,238.89,197.57
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,275.38,228.88
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,312.72,260.26
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,212.01,175.02
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,105.19,83.06
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,60.46,45.51
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,18.56,10.08
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,90.18,70.12
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,165.43,131.78
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,260.94,210.47
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,355.88,286.83
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,393.15,316.71
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,434.5,349.47
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,356.28,285.75
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,283.25,225.98
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,152.81,120.57
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,26.04,16.0
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,279.47,225.72
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,502.04,397.58
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,467.85,367.04
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,432.15,335.61
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,362.39,279.58
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,310.82,239.72
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,260.01,200.15
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,221.55,171.7
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,193.26,150.1
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,165.26,129.1
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,136.05,93.57
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,89.04,52.6
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,58.07,45.88
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,56.52,44.63
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,51.49,40.09
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,46.29,35.25
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,40.37,29.67
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,32.66,22.14
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,22.52,8.46
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,49.58,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,132.58,55.94
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,214.66,166.53
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,297.7,241.14
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,360.42,295.74
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,425.5,350.45
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,445.36,367.73
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,462.94,382.35
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,436.9,359.92
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,399.33,328.03
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,354.55,290.1
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,296.84,241.33
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,272.59,220.6
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,257.09,206.73
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,229.37,183.74
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,196.74,156.78
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,316.18,254.32
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,418.37,334.86
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,382.28,304.98
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,347.58,276.79
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,390.16,310.42
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,430.04,340.57
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,429.28,339.21
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,425.92,335.47
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,396.26,311.07
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,367.32,287.1
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,341.15,264.67
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,312.08,239.47
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,214.61,165.09
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,143.92,113.9
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,131.31,103.9
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,118.85,93.88
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,122.22,96.31
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,117.87,92.76
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,107.36,89.1
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,93.61,77.24
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,78.6,63.91
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,63.42,50.23
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,47.71,35.99
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,31.79,21.27
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,18.49,4.77
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,52.68,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,136.68,44.78
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,222.45,171.73
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,306.27,247.59
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,367.19,300.89
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,430.45,354.13
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,476.48,392.58
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,522.4,429.7
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,556.15,455.46
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,585.93,477.49
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,609.34,494.49
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,630.35,509.31
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,644.52,517.74
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,655.84,523.86
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,594.28,473.29
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,523.63,416.31
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,590.87,467.73
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,646.15,507.54
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,631.72,494.39
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,614.33,479.54
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,592.04,460.39
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,567.07,439.08
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,537.29,414.72
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,505.24,388.2
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,469.69,358.72
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,432.27,327.06
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,391.6,292.0
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,349.83,255.38
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,305.35,216.34
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,260.66,176.94
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,214.3,136.98
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,168.65,99.66
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,123.06,67.33
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,75.06,41.31
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,47.56,36.48
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,46.34,35.49
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,43.45,32.84
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,40.54,30.04
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,34.81,24.71
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,28.91,18.73
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,18.75,3.44
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,58.38,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,148.09,30.67
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,233.68,180.11
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,315.92,256.43
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,374.4,308.44
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,435.11,360.23
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,480.46,397.64
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,522.54,431.1
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,556.35,456.2
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,588.48,479.11
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,611.3,494.69
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,631.68,508.02
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,647.71,518.18
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,657.21,523.44
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,660.68,523.96
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,661.04,522.08
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,654.82,514.65
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,645.49,504.92
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,631.31,492.53
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,614.11,477.8
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,591.99,458.4
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,567.13,436.81
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,537.65,412.36
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,505.82,385.72
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,470.38,355.48
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,432.95,323.15
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,392.34,288.4
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,350.45,251.96
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,305.81,212.96
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,256.44,170.17
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,209.41,130.36
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,162.91,93.01
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,116.11,60.34
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,71.14,38.24
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,45.42,34.46
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,44.15,33.43
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,37.9,27.83
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,35.56,25.55
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,30.52,20.85
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,25.33,15.51
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,12.3,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,58.06,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,146.35,6.04
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,234.26,178.08
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,317.97,256.7
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,376.34,308.66
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,436.95,360.29
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,478.35,394.57
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,523.49,430.19
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,557.64,456.13
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,590.12,479.94
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,612.99,495.52
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,633.39,508.82
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,647.16,516.24
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,658.04,521.33
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,657.82,519.52
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,658.15,517.97
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,652.54,511.01
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,643.79,501.72
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,629.57,489.33
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,612.33,474.6
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,589.39,455.0
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,563.75,433.22
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,534.77,409.45
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,503.4,383.41
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,467.36,352.68
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,429.56,320.05
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,389.18,285.46
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,347.55,249.19
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,299.42,207.71
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,254.37,168.42
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,207.27,128.37
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,160.79,91.17
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,114.44,59.45
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,70.1,38.57
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,46.85,35.4
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,45.19,34.04
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,38.86,28.47
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,36.58,26.3
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,31.12,21.19
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,25.49,15.34
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,12.39,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,49.17,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,125.76,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,215.23,160.81
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,299.57,240.47
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,359.04,293.29
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,420.89,345.99
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,467.23,383.87
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,513.48,419.97
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,546.86,445.05
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,576.16,466.23
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,600.2,482.12
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,621.84,495.6
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,635.17,502.46
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,645.66,506.94
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,649.35,506.23
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,649.98,503.16
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,644.72,496.27
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,636.35,487.12
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,622.24,474.74
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,605.16,460.14
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,583.03,440.95
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,558.15,419.65
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,528.63,395.57
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,496.8,369.48
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,461.86,340.42
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,424.94,309.35
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,383.87,275.77
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,341.66,240.5
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,297.14,202.87
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,252.22,164.65
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,205.63,125.88
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,159.68,89.92
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,113.63,59.18
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,69.42,39.18
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,48.76,36.9
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,42.92,31.91
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,39.86,29.2
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,36.75,26.31
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,31.29,21.19
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,25.67,15.21
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,12.49,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,48.1,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,122.45,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,211.04,153.92
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,293.19,232.44
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,349.82,282.0
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,408.59,331.11
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,453.46,367.27
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,498.24,401.86
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,531.14,426.59
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,560.09,447.72
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,556.6,443.36
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,546.77,434.46
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,539.3,426.5
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,524.87,413.43
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,531.53,416.86
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,536.03,418.4
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,582.97,452.93
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,619.12,478.46
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,604.45,467.04
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,585.83,453.0
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,531.13,411.06
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,475.42,368.33
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,482.92,373.25
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,480.29,368.84
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,443.78,337.71
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,407.06,305.97
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,367.41,272.37
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,326.75,237.11
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,272.86,195.61
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,234.15,168.2
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,197.66,138.66
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,163.08,111.97
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,127.45,85.65
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,91.18,64.46
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,73.78,59.46
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,66.86,53.47
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,57.73,45.28
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,48.26,36.62
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,37.59,26.82
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,26.52,15.89
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,13.35,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,27.49,15.12
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,45.02,31.58
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,67.18,50.8
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,89.03,69.53
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,109.51,87.03
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,137.43,110.4
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,156.06,125.77
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,174.62,140.9
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,254.38,206.69
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,325.78,263.94
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,345.35,277.96
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,364.07,291.38
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,383.75,306.01
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,409.56,325.02
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,433.19,342.85
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,454.7,358.78
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,385.04,303.84
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,320.26,252.56
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,355.89,280.25
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,385.98,302.4
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,370.4,289.52
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,354.31,276.41
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,351.72,272.66
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,344.4,264.43
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,341.61,256.87
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,322.16,233.61
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,270.14,192.97
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,231.57,164.85
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,194.79,135.69
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,161.22,110.61
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,127.13,86.5
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,94.24,68.3
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,77.22,62.43
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,68.46,54.85
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,58.58,46.0
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,48.34,36.67
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,37.26,26.5
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,25.76,15.04
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,12.98,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,18.11,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,111.53,76.39
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,197.4,156.02
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,241.54,195.6
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,287.3,235.03
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,324.05,265.72
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,360.72,295.2
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,389.11,317.05
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,416.39,337.34
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,449.04,361.45
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,480.62,384.06
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,494.94,393.12
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,507.26,400.63
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,554.49,435.88
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,594.16,464.53
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,589.72,458.6
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,581.9,450.56
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,570.18,440.43
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,555.78,428.22
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,495.67,380.85
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,437.14,335.15
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,412.09,315.77
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,389.72,297.88
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,369.34,280.79
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,347.31,262.04
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,312.46,234.32
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,280.05,208.66
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,241.47,179.36
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,211.43,157.38
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,170.12,127.84
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,140.53,108.01
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,124.31,95.62
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,108.51,83.76
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,94.81,76.71
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,85.18,68.51
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,70.51,55.63
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,55.68,42.44
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,40.32,28.67
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,24.75,13.72
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,12.53,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,132.99,88.96
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,224.16,176.57
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,274.24,221.45
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,329.31,268.4
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,370.79,302.61
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,412.19,335.31
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,445.38,360.62
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,477.49,384.23
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,532.8,425.29
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,585.24,462.77
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,601.9,472.53
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,615.86,480.39
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,619.62,480.56
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,620.37,478.57
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,612.03,470.6
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,603.52,462.43
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,590.33,451.19
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,574.24,437.73
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,553.4,420.31
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,529.93,400.73
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,501.97,378.3
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,471.72,353.66
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,438.2,325.37
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,402.77,295.03
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,361.19,260.07
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,320.74,225.22
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,277.42,187.97
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,233.8,150.48
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,188.48,112.71
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,143.76,78.32
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,99.25,50.24
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,56.71,34.24
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,45.05,33.56
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,43.32,32.09
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,36.68,26.27
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,33.86,23.6
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,28.25,18.36
