Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.24,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,43.66,31.81
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,84.74,66.65
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,49.73,36.76
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,15.77,7.79
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,89.31,70.0
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,165.97,133.65
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,137.24,109.59
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,109.55,86.46
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,68.43,52.07
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,27.87,17.94
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,26.01,16.33
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,24.15,14.73
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,79.64,61.23
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,134.34,106.55
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,134.4,106.62
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,134.39,106.7
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,111.19,87.62
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,88.11,68.53
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,113.34,89.55
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,136.59,108.82
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,83.44,64.76
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,26.91,17.28
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,24.12,14.94
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,21.33,13.39
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,18.07,10.51
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,14.82,7.58
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,11.57,4.6
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,8.33,1.62
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,5.55,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,2.31,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,7.87,0.88
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,11.11,3.76
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,14.36,6.64
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,17.61,9.5
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,20.86,12.32
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,24.12,15.13
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,27.37,17.9
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,30.63,20.67
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,97.89,77.62
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,168.77,135.97
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,179.37,144.26
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,189.85,152.58
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,147.42,117.59
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,106.7,83.87
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,247.45,200.53
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,378.26,303.6
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,282.82,226.57
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,193.83,154.89
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,164.05,130.93
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,135.24,107.47
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,160.43,127.82
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,183.98,146.31
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,175.95,139.72
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,167.92,133.27
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,144.35,114.56
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,121.94,96.8
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,79.45,61.7
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,34.35,23.75
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,30.63,20.64
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,26.9,18.51
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,23.18,15.2
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,19.46,11.83
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,15.29,7.98
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.11,4.11
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,7.4,0.55
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,87.34,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,217.23,148.52
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,280.82,222.65
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,343.68,279.49
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,391.02,321.92
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,438.62,363.05
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,473.45,391.96
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,507.02,418.79
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,531.45,438.17
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,553.68,455.29
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,562.14,460.24
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,567.67,462.72
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,573.0,465.9
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,575.42,466.64
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,572.03,461.93
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,565.63,454.77
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,553.19,443.49
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,537.87,429.77
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,518.15,411.66
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,495.7,391.13
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,468.11,367.11
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,438.25,340.77
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,404.81,311.03
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,371.66,280.8
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,330.79,244.03
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,291.06,207.71
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,249.08,169.73
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,206.92,132.38
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,162.82,95.74
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,119.52,64.04
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,76.38,40.66
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,45.08,34.5
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,43.17,32.85
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,37.7,27.92
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,34.31,24.73
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,30.9,21.34
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,24.13,14.44
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,17.1,0.0
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,47.45,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,130.34,84.73
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,179.98,141.49
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,230.27,186.32
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,268.56,220.12
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,307.28,253.31
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,336.83,277.63
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,365.59,300.55
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,389.68,319.46
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,412.7,337.11
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,435.1,353.95
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,455.91,369.22
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,456.87,369.01
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,455.86,367.35
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,427.67,344.06
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,393.57,316.37
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,405.37,325.27
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,419.07,334.96
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,389.58,310.31
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,365.24,289.91
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,367.72,290.61
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,367.01,287.91
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,340.53,265.31
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,313.98,242.54
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,287.36,219.43
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,259.46,194.83
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,231.07,167.19
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,197.25,134.77
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,160.03,105.57
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,127.0,82.67
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,94.66,64.02
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,71.81,58.55
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,64.62,52.22
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,57.21,45.53
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,47.58,36.62
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,37.62,27.28
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,27.68,17.37
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,17.39,0.0
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,51.13,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,139.36,86.41
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,207.6,162.92
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,278.08,225.06
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,330.01,270.68
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,383.91,316.65
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,423.02,349.03
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,461.3,379.76
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,488.47,401.48
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,513.83,421.27
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,381.26,313.05
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,226.24,183.97
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,404.16,331.55
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,559.76,453.5
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,481.55,389.33
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,401.81,324.79
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,473.04,381.38
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,526.29,421.45
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,507.86,404.86
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,486.82,386.31
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,460.11,363.11
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,431.32,337.74
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,398.9,308.44
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,364.83,277.28
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,327.47,243.99
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,289.28,209.53
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,249.0,173.05
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,204.83,134.09
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,162.37,98.87
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,120.97,68.65
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,79.34,45.84
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,50.68,39.78
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,48.08,37.5
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,45.51,35.12
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,40.65,30.48
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,35.7,25.57
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,27.63,17.26
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,18.27,0.0
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,57.68,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,151.27,89.79
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,220.05,174.25
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,292.4,239.32
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,345.32,286.23
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,399.16,332.37
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,440.6,366.65
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,481.31,399.16
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,507.81,419.16
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,532.38,437.0
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,549.83,449.09
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,562.94,457.58
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,569.16,459.82
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,572.48,459.66
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,569.84,454.85
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,564.19,447.64
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,552.53,436.16
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,538.02,422.33
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,518.18,404.01
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,495.65,383.45
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,468.83,360.08
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,439.8,334.63
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,406.61,305.4
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,371.72,274.41
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,321.29,232.66
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,272.41,191.82
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,234.19,157.67
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,193.99,122.16
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,150.45,89.55
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,115.74,67.67
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,82.53,51.36
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,63.29,50.99
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,58.95,47.19
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,52.86,41.67
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,45.04,34.37
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,36.97,26.68
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,26.96,16.59
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,16.62,0.0
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,8.58,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,16.71,4.22
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,33.72,22.18
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,50.4,37.2
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,68.77,53.47
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,86.84,69.35
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,104.86,84.88
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,122.91,100.19
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,137.61,112.62
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,152.33,124.93
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,171.7,140.7
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,184.23,150.59
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,196.03,160.1
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,207.57,169.34
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,222.13,180.78
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,236.12,191.63
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,243.8,197.59
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,250.9,203.06
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,241.8,195.04
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,232.97,187.38
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,266.23,213.71
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,292.13,233.14
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,282.58,224.3
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,271.39,213.99
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,236.02,185.78
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,204.87,161.54
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,194.54,151.4
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,181.13,138.46
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,158.06,117.26
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,133.43,96.24
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,106.99,79.31
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,87.46,72.37
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,76.88,63.05
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,65.98,53.25
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,53.67,41.92
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,40.97,30.09
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,28.98,18.11
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,17.41,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,9.53,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,11.58,3.81
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,17.61,9.29
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,24.11,15.09
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,30.62,20.86
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,37.14,26.59
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,43.66,32.26
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,49.26,37.08
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,54.86,41.86
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,83.62,66.43
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,113.14,91.4
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,143.98,117.38
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,174.49,142.84
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,199.62,163.39
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,218.67,178.72
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,192.78,156.98
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,172.71,140.16
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,119.77,95.98
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,67.95,52.33
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,38.57,27.38
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.28,2.31
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,7.89,1.12
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,6.49,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,50.21,37.44
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,93.4,74.22
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,114.18,91.5
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,133.15,107.15
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,136.98,107.66
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,132.7,102.09
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,111.88,87.42
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,95.81,80.4
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,83.36,69.2
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,70.56,57.52
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,57.05,45.05
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,44.64,33.36
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,29.92,18.84
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,14.86,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,55.83,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,141.58,58.57
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,220.62,170.41
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,297.48,240.8
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,348.75,287.28
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,401.11,333.25
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,440.55,366.91
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,479.32,398.92
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,483.66,402.67
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,485.43,403.95
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,476.91,395.37
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,464.52,383.54
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,517.41,425.65
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,565.36,462.59
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,562.44,457.66
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,556.5,450.49
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,543.81,438.74
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,528.26,424.54
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,507.92,406.35
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,485.0,385.8
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,457.79,361.5
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,428.39,334.98
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,365.62,283.68
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,311.58,240.55
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,269.34,207.22
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,233.7,180.04
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,217.24,161.91
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,190.09,134.41
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,156.2,108.34
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,126.5,87.91
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,102.48,74.48
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,83.51,68.89
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,73.52,60.06
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,63.23,50.79
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,51.9,40.41
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,40.23,29.53
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,29.32,18.26
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,19.65,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,47.73,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,125.13,40.4
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,198.65,152.01
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,271.44,219.89
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,324.76,268.18
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,379.27,316.13
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,418.9,350.13
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,457.85,382.46
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,484.8,404.66
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,509.95,424.78
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,506.2,420.51
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,499.93,414.09
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,470.68,388.61
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,435.71,358.64
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,453.57,371.89
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,471.9,384.85
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,486.27,394.69
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,496.84,401.13
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,480.87,386.55
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,462.35,369.73
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,437.81,347.84
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,411.49,324.17
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,381.03,296.33
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,349.6,267.45
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,302.7,227.89
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,258.25,190.67
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,234.1,166.28
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,203.64,136.89
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,164.74,105.62
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,127.57,79.32
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,88.21,57.06
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,62.14,49.97
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,58.59,46.83
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,53.08,41.79
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,45.22,34.43
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,37.12,26.68
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,29.89,18.54
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,23.99,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
