Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,81.79,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,192.03,45.39
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,265.32,202.58
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,335.33,270.95
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,382.98,314.71
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,431.19,356.89
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,465.37,386.33
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,494.6,410.7
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,518.41,430.09
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,540.13,447.1
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,553.99,456.57
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,565.14,463.53
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,569.41,465.32
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,570.7,464.56
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,566.42,458.65
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,559.08,450.23
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,546.55,438.49
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,531.05,424.24
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,510.7,405.22
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,487.67,383.87
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,460.63,359.98
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,431.22,333.72
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,397.25,303.07
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,362.0,270.99
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,324.18,236.78
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,282.08,198.78
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,240.36,161.23
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,198.25,124.22
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,154.25,88.42
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,110.92,57.77
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,67.74,35.91
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,41.42,31.54
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,39.33,29.69
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,37.29,27.77
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,33.84,24.41
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,27.81,18.6
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,21.33,11.58
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,14.59,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,11.12,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,23.81,13.33
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,37.77,26.29
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,53.09,39.82
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,68.07,52.91
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,82.84,65.63
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,97.45,78.02
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,110.58,89.14
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,123.68,100.12
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,142.29,115.74
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,160.79,131.12
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,144.53,117.19
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,129.04,103.98
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,111.42,88.98
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,94.39,74.5
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,99.51,78.75
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,104.58,82.95
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,164.04,132.39
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,219.21,177.32
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,217.5,175.63
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,215.38,173.75
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,192.49,155.12
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,171.88,138.49
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,164.5,132.47
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,157.14,126.44
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,177.89,136.55
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,185.43,134.03
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,156.63,110.68
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,132.66,93.62
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,88.52,59.33
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,46.39,36.1
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,44.02,34.0
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,41.68,31.79
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,37.52,27.75
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,33.34,23.47
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,27.48,16.51
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,23.91,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,70.52,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,165.73,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,244.01,182.13
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,318.21,255.74
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,368.66,302.1
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,419.91,347.11
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,456.36,378.86
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,491.72,408.55
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,516.72,429.43
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,539.58,447.94
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,552.47,457.15
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,562.53,463.77
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,565.44,465.37
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,568.45,466.74
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,565.37,462.27
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,559.23,455.23
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,547.12,443.9
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,532.04,430.01
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,512.03,411.3
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,489.26,390.07
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,462.34,365.78
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,433.04,339.08
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,399.65,308.05
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,364.48,275.12
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,326.05,239.73
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,286.42,203.06
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,240.93,162.05
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,198.33,124.38
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,154.32,88.4
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,111.03,57.8
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,67.53,35.88
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,41.54,31.62
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,39.44,29.75
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,37.39,27.82
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,33.93,24.5
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,27.88,18.7
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,21.39,11.55
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.64,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,70.05,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,164.25,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,241.21,178.11
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,313.45,252.39
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,363.37,298.8
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,414.04,343.65
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,449.86,375.0
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,484.58,404.2
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,509.48,424.4
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,532.26,442.18
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,545.69,451.89
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,556.35,459.12
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,559.07,460.14
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,561.91,461.07
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,558.7,456.29
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,552.47,448.97
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,540.83,438.04
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,526.24,424.54
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,506.25,405.77
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,483.53,384.53
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,456.94,360.63
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,427.99,334.33
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,394.53,303.96
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,359.47,271.74
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,321.62,236.77
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,282.59,200.56
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,237.64,159.99
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,195.61,122.82
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,152.19,87.17
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,109.58,57.03
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,66.89,35.61
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,41.53,31.48
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,39.44,29.62
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,37.4,27.7
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,33.94,24.39
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,27.89,18.61
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,21.4,11.45
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,14.66,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,55.11,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,135.45,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,215.08,154.83
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,287.12,228.05
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,332.78,269.96
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,384.54,314.58
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,423.51,347.52
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,461.71,378.61
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,486.95,398.5
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,510.23,416.18
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,490.61,399.39
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,465.17,378.09
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,507.78,411.09
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,546.31,439.65
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,541.53,433.73
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,536.25,427.52
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,525.12,417.45
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,511.14,404.97
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,492.4,388.04
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,471.03,368.75
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,445.55,346.54
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,417.78,321.98
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,385.76,293.54
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,351.93,263.01
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,315.24,229.58
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,274.29,192.47
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,233.5,155.64
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,192.68,119.87
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,150.39,85.79
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,108.84,56.84
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,67.81,36.76
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,44.12,33.65
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,42.13,31.89
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,36.68,26.96
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,33.19,23.64
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,29.7,20.1
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,22.33,12.1
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,14.65,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,33.85,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,161.53,113.85
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,275.97,218.47
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,327.27,264.93
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,380.17,310.9
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,417.24,342.3
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,451.02,369.98
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,477.69,390.79
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,502.45,409.33
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,512.16,415.83
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,519.16,420.01
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,477.27,386.0
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,427.57,346.05
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,432.08,349.1
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,434.57,350.02
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,473.78,379.95
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,502.62,400.66
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,450.54,357.88
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,398.58,315.88
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,361.88,286.49
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,326.29,257.89
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,314.3,246.58
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,297.68,230.84
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,268.71,205.89
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,240.48,181.57
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,212.55,156.59
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,183.53,131.0
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,155.61,109.17
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,133.32,94.16
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,102.85,74.91
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,76.91,63.04
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,68.15,55.28
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,61.83,49.5
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,48.68,37.41
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,37.86,27.22
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,28.53,17.04
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,18.76,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,13.0,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,43.09,26.26
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,69.2,52.28
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,93.86,74.63
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,118.31,96.44
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,139.17,114.66
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,159.82,132.3
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,178.22,147.98
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,196.5,163.29
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,238.45,198.4
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,272.6,226.5
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,323.16,267.98
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,365.16,301.73
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,399.26,327.97
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,424.11,346.37
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,372.12,303.27
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,323.92,263.56
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,306.32,248.9
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,289.29,234.6
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,269.9,218.45
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,251.48,203.19
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,239.15,192.75
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,226.73,182.16
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,210.28,168.26
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,195.59,155.85
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,177.9,141.08
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,160.67,126.83
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,143.78,113.18
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,127.42,100.39
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,109.43,86.75
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,94.14,79.09
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,81.26,67.62
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,68.07,55.65
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,54.59,43.12
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,40.82,30.16
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,27.12,16.14
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,9.53,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,19.06,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,106.84,71.47
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,187.65,150.15
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,225.45,185.69
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,264.1,220.35
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,293.27,246.13
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,321.93,270.62
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,345.8,290.41
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,368.66,308.79
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,395.79,330.43
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,421.62,350.52
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,461.79,382.73
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,495.3,408.99
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,519.71,426.6
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,541.19,441.38
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,530.56,431.22
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,517.0,418.65
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,496.57,400.5
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,473.73,380.08
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,448.11,356.99
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,420.22,331.53
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,388.07,302.08
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,353.98,270.44
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,316.83,235.93
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,278.59,200.22
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,224.47,158.26
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,184.92,130.78
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,153.2,104.99
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,122.51,82.64
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,89.72,62.74
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,67.3,55.2
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,53.2,42.51
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,36.77,27.59
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,32.85,23.77
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,28.87,19.7
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,22.39,12.33
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,15.67,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.2,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,89.68,57.54
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,157.61,125.63
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,181.32,149.43
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,214.33,179.61
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,241.5,203.72
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,268.3,226.78
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,289.19,244.56
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,309.22,261.17
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,323.0,271.74
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,335.54,281.01
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,351.81,293.87
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,366.81,305.46
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,259.98,215.95
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,153.74,125.65
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,151.7,124.09
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,149.81,122.43
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,186.4,152.84
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,218.18,178.66
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,112.64,90.56
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,9.28,2.38
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,19.49,11.25
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,29.72,20.1
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,72.14,56.75
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,112.77,91.67
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,103.52,83.84
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,94.34,76.1
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,86.92,69.83
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,79.52,63.53
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,70.88,56.11
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,62.34,51.16
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,53.03,42.7
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,43.63,34.04
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,33.44,24.5
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,23.2,14.87
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,14.83,6.33
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,9.53,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,27.79,12.99
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,46.73,32.66
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,74.19,56.78
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,97.4,77.19
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,117.35,94.63
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,137.17,111.71
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,154.44,126.37
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,171.57,140.69
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,146.07,118.66
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,116.91,93.56
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,107.55,85.64
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,98.74,78.15
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,117.94,94.12
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,136.98,109.82
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,108.62,86.12
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,81.05,63.04
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,81.5,63.42
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,81.96,63.79
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,84.73,66.12
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,87.46,68.43
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,93.82,73.79
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,100.05,79.05
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,104.75,83.05
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,109.26,86.89
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,82.41,64.46
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,54.86,41.26
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,50.19,37.37
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,45.53,33.43
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,40.4,29.07
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,35.28,26.05
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,29.69,20.99
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,24.11,15.89
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,18.54,10.75
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,12.97,5.6
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,8.33,0.96
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,18.11,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,144.84,86.12
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,259.29,200.37
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,310.57,248.08
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,360.35,292.03
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,398.39,324.73
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,435.75,355.66
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,290.58,239.17
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,109.03,86.82
