Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,244.32,201.08
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,367.53,300.49
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,256.91,209.54
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,150.93,120.95
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,183.65,148.14
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,210.51,169.96
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,242.23,195.65
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,276.06,222.55
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,245.19,197.15
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,220.04,176.64
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,230.9,185.11
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,239.92,191.75
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,224.97,179.34
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,210.59,167.53
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,206.47,163.19
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,200.34,156.88
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,191.72,147.23
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,176.05,131.52
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,151.34,111.32
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,126.98,92.73
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,101.54,75.61
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,81.96,67.2
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,71.61,58.08
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,60.95,48.51
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,49.24,37.75
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,37.18,26.54
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,26.24,15.19
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,16.42,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,6.94,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.04,4.14
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,17.61,9.14
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,23.18,14.07
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,29.23,19.37
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,35.28,24.63
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,40.87,29.45
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,46.46,34.23
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,43.2,31.42
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,39.94,28.6
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,35.29,24.59
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,30.64,20.59
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,44.15,31.99
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,57.67,43.31
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,65.14,49.55
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,72.62,55.79
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,82.44,63.98
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,92.22,72.13
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,53.94,40.13
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,15.78,7.83
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,18.56,10.22
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,21.35,12.61
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,19.03,10.64
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,16.7,8.67
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,33.43,23.01
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,50.19,37.34
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,46.0,33.79
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,41.8,30.25
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,37.14,26.28
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,32.48,23.55
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,27.37,18.95
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,22.25,14.3
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,17.14,9.58
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.04,4.83
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,7.87,0.62
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.58,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,31.73,13.25
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,55.0,39.97
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,79.3,62.3
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,103.19,83.75
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,123.03,101.27
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,142.71,118.28
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,159.25,132.5
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,175.61,146.32
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,188.55,156.76
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,201.25,166.83
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,175.81,144.73
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,146.36,119.35
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,170.96,139.76
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,199.74,163.17
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,199.11,162.31
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,198.49,161.6
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,261.76,212.93
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,318.17,256.69
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,296.36,238.25
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,278.14,223.09
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,258.06,206.42
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,238.92,190.59
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,186.28,148.9
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,141.46,114.11
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,82.71,65.05
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,21.34,12.8
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,19.48,11.26
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,17.62,9.69
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,15.76,8.08
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,13.9,7.01
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,11.58,4.89
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,9.26,2.75
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,6.94,0.59
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,4.62,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.77,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.48,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,134.41,67.92
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,245.65,191.49
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,298.76,242.7
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,354.17,292.22
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,391.23,324.85
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,424.93,353.57
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,453.06,376.91
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,479.45,397.98
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,442.75,366.85
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,395.91,327.64
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,408.5,337.2
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,419.27,344.65
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,410.93,336.06
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,401.14,326.44
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,394.3,320.08
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,386.14,312.56
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,372.25,300.58
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,354.47,285.47
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,333.15,267.39
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,312.22,249.62
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,285.41,227.32
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,260.29,206.51
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,253.09,197.5
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,239.05,181.86
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,192.86,147.61
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,159.21,125.3
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,144.27,113.2
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,127.33,99.83
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,108.87,85.9
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,92.83,77.91
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,80.6,67.02
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,68.09,55.67
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,54.63,43.17
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,40.87,30.25
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,27.55,16.7
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,13.92,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,19.06,4.15
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,34.26,22.41
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,53.28,39.67
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,71.79,56.16
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,90.59,72.65
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,109.43,88.93
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,131.73,108.05
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,147.96,121.77
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,160.64,132.1
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,173.19,142.16
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,200.03,164.46
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,226.29,185.94
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,243.73,199.57
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,265.71,216.66
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,288.2,234.44
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,308.76,250.28
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,283.18,228.92
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,259.0,209.06
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,270.06,217.3
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,278.24,222.58
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,293.22,231.69
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,298.45,231.48
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,178.25,137.91
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,78.97,61.83
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,83.74,66.11
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,88.27,70.03
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,81.35,64.24
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,74.45,58.44
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,66.29,51.52
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,58.19,46.85
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,49.26,38.84
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,39.95,30.37
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,31.1,22.16
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,22.27,13.9
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,13.9,5.62
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,69.18,25.77
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,133.29,100.26
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,160.12,127.28
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,197.03,160.25
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,226.47,185.99
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,255.65,210.8
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,279.14,230.66
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,301.81,249.4
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,316.03,260.83
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,329.09,271.09
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,270.87,222.34
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,213.37,173.83
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,210.77,171.45
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,208.26,169.04
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,196.02,158.69
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,180.99,146.11
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,153.38,123.02
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,126.8,100.83
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,113.49,89.83
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,100.38,78.96
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,110.28,87.25
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,119.92,95.31
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,125.68,100.36
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,131.1,105.17
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,121.65,97.4
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,112.26,89.67
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,102.92,81.95
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,93.62,74.19
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,83.53,65.72
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,73.63,60.16
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,62.44,50.11
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,51.12,39.84
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,40.07,29.72
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,28.79,19.32
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,18.56,9.29
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.7,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,6.48,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,10.65,3.24
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,14.82,6.93
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,18.54,10.2
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,22.25,13.46
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,25.97,16.69
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,29.69,19.89
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,32.95,22.66
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,36.22,25.42
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,31.57,21.42
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,26.92,17.42
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,28.32,18.59
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,29.72,19.76
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,39.03,27.66
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,48.35,35.54
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,48.81,35.92
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,49.28,36.31
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,39.03,27.62
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,28.79,18.92
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,30.19,20.13
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,31.58,21.33
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,36.7,25.71
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,41.81,30.1
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,33.9,23.38
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,25.99,16.65
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,24.12,15.09
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,22.26,13.51
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,19.93,11.52
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,17.61,10.2
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,14.82,7.67
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,12.04,5.11
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,9.26,2.55
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,59.4,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,158.7,50.58
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,252.54,194.19
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,308.13,250.83
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,362.0,300.55
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,403.14,337.72
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,443.65,373.01
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,472.44,398.02
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,499.41,420.69
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,518.77,435.95
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,535.64,448.66
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,543.5,454.29
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,548.46,457.3
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,547.19,454.21
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,542.91,448.48
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,532.1,438.05
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,520.1,426.35
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,502.45,409.95
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,482.03,390.94
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,457.18,367.93
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,429.91,342.44
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,374.86,295.57
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,322.86,251.38
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,310.59,235.1
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,287.89,208.86
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,246.6,170.37
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,204.86,132.48
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,161.69,95.88
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,119.09,64.25
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,75.68,40.12
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,42.53,32.9
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,40.4,30.98
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,38.33,29.01
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,34.37,25.2
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,30.38,21.19
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,27.46,17.01
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,28.16,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,132.43,34.21
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,267.82,205.91
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,324.19,263.51
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,382.33,315.77
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,422.87,351.85
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,462.68,385.83
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,490.98,409.88
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,517.35,431.49
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,534.93,444.61
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,549.87,455.12
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,554.51,458.07
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,559.24,460.77
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,557.43,457.27
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,552.57,451.19
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,542.53,441.68
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,529.45,429.54
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,511.26,412.32
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,490.28,392.6
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,464.75,369.61
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,436.75,344.12
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,404.42,314.69
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,370.34,283.28
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,333.04,248.65
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,291.66,210.36
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,249.86,171.94
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,207.64,133.98
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,164.06,97.26
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,121.02,65.33
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,77.9,41.48
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,44.26,34.64
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,41.73,32.36
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,39.24,30.0
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,35.78,26.63
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,29.55,20.61
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,28.25,17.89
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,28.24,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,132.63,25.86
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,269.49,207.54
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,326.01,267.35
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,384.39,321.35
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,425.53,358.78
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,466.02,394.16
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,494.78,418.33
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,521.6,439.89
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,538.58,452.82
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,549.86,460.71
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,557.88,466.1
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,562.96,468.81
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,562.54,466.2
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,558.99,460.89
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,548.88,451.01
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,535.69,438.44
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,517.25,420.79
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,495.93,400.52
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,470.08,376.96
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,441.71,350.83
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,409.36,320.34
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,374.94,287.65
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,337.11,252.28
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,297.8,215.31
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,255.67,176.21
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,212.87,137.38
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,168.86,99.95
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,121.03,63.74
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,76.41,38.64
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,39.99,30.76
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,37.77,28.82
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,35.57,26.79
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,32.43,23.73
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,29.33,20.52
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,23.13,13.78
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,16.76,0.0
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,122.71,15.13
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,243.62,186.15
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,300.42,244.95
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,359.25,297.98
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,400.08,334.4
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,440.33,368.86
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,469.33,393.45
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,496.56,415.68
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,511.45,426.74
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,523.73,435.27
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,532.95,441.05
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,539.34,444.29
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,538.48,441.06
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,534.67,435.35
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,502.03,408.15
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,468.16,379.98
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,473.81,381.82
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,474.58,378.95
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,428.73,340.74
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,383.03,302.7
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,348.49,273.19
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,316.14,245.48
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,278.02,213.49
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,245.44,186.54
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,232.74,166.79
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,205.09,133.26
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,162.77,97.63
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,121.16,66.56
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,79.64,42.93
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,44.94,35.11
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,42.9,33.3
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,37.34,28.18
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,33.82,24.8
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,30.29,21.22
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,23.38,13.91
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,16.21,0.0
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,9.53,0.0
