Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,107.83,4.6
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,218.77,165.2
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,273.9,222.03
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,332.05,274.15
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,373.09,309.94
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,411.49,342.1
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,440.63,366.06
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,468.18,387.79
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,488.49,403.06
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,506.56,415.99
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,484.91,397.53
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,458.59,375.5
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,490.6,399.46
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,518.0,418.63
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,507.64,408.42
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,496.25,397.41
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,480.41,382.21
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,461.91,364.71
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,438.77,343.95
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,413.27,320.91
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,352.31,272.12
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,300.19,231.51
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,296.16,221.75
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,278.46,198.6
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,239.88,163.77
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,200.88,129.25
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,159.95,95.29
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,119.57,65.34
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,79.19,42.15
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,43.98,33.96
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,41.91,32.14
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,36.42,27.13
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,32.46,23.39
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,28.42,19.42
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,22.39,13.08
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,16.16,0.0
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,109.89,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,224.31,166.62
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,279.12,224.1
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,336.98,276.39
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,375.28,310.76
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,417.23,346.72
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,446.55,371.2
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,474.28,393.51
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,494.61,409.32
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,512.64,422.77
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,521.8,428.93
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,528.2,432.6
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,526.8,429.32
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,525.0,425.45
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,516.83,417.36
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,505.74,406.75
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,489.77,391.51
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,471.02,373.78
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,447.8,352.87
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,422.11,329.52
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,391.85,301.54
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,359.82,271.73
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,324.51,239.3
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,285.05,203.2
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,245.18,166.93
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,204.75,130.86
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,162.71,95.71
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,121.08,64.62
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,79.22,40.43
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,41.41,31.51
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,39.25,29.61
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,37.12,27.63
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,33.58,24.27
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,30.05,20.76
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,21.9,12.67
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,16.11,0.0
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,115.72,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,236.84,174.98
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,293.32,234.06
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,348.61,283.01
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,390.05,318.85
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,431.01,352.7
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,461.32,376.49
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,489.96,397.82
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,508.95,411.2
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,525.51,422.18
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,535.04,429.48
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,541.72,434.38
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,541.65,433.15
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,538.58,429.42
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,528.68,420.75
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,517.67,410.93
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,500.76,395.57
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,481.1,377.77
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,457.22,356.77
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,430.89,333.37
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,400.33,306.14
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,367.72,276.68
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,332.0,244.07
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,292.2,207.89
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,251.62,171.27
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,210.5,134.81
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,167.62,98.97
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,125.27,67.26
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,82.72,42.54
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,43.1,33.03
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,40.98,31.26
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,38.91,29.38
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,34.95,25.63
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,28.33,19.37
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,22.29,13.15
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,16.04,0.72
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,12.97,4.47
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,20.87,11.97
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,28.77,19.11
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,37.15,26.6
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,45.54,34.04
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,53.47,41.02
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,61.59,48.09
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,69.26,54.59
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,76.89,60.99
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,55.79,42.75
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,35.29,25.01
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,132.36,108.34
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,230.0,189.45
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,120.31,97.4
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,16.71,8.76
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,130.5,106.02
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,241.52,198.2
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,153.08,124.38
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,67.94,52.66
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,184.32,148.9
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,284.15,227.43
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,189.05,150.75
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,108.51,87.36
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,138.15,111.02
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,162.67,129.75
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,146.4,116.37
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,130.51,103.65
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,112.98,89.83
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,95.95,81.18
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,65.43,53.75
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,46.47,36.53
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,41.96,32.16
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,37.41,27.57
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,29.27,19.21
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,19.81,3.28
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,11.91,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,116.04,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,233.51,172.64
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,291.24,235.54
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,351.39,290.2
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,394.39,328.84
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,437.13,365.78
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,466.43,391.14
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,494.05,414.23
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,513.04,429.01
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,529.6,441.29
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,535.7,445.57
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,542.08,449.73
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,542.29,448.03
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,539.5,443.75
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,530.77,435.24
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,519.08,424.12
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,502.44,408.79
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,482.98,390.84
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,459.02,368.88
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,432.56,344.39
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,402.07,315.64
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,369.85,285.05
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,334.06,251.55
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,296.82,216.49
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,253.84,176.82
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,212.88,139.39
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,170.07,102.61
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,127.57,69.7
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,84.4,43.1
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,42.69,33.2
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,38.68,29.6
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,36.97,27.98
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,33.89,25.0
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,30.84,21.9
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,24.71,15.55
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,16.87,2.86
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,113.98,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,229.44,169.22
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,287.26,233.12
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,347.52,288.55
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,389.58,326.58
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,431.33,362.86
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,461.66,388.43
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,490.34,411.64
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,506.76,424.32
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,520.66,434.48
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,450.17,375.93
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,364.02,304.24
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,381.47,317.69
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,390.12,323.37
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,344.01,284.6
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,300.71,248.25
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,318.9,262.28
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,329.92,269.84
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,338.74,275.58
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,345.16,278.6
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,362.07,287.58
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,364.01,282.1
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,296.48,228.67
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,243.88,189.89
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,213.86,164.85
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,186.62,142.63
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,162.62,122.39
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,139.12,103.61
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,113.4,84.76
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,88.24,74.22
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,76.49,63.72
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,65.97,54.14
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,54.42,43.45
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,42.51,32.29
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,30.98,21.01
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,19.13,4.85
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,10.96,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,113.57,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,228.87,168.82
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,287.43,234.41
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,348.55,291.07
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,390.77,329.59
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,432.63,366.32
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,463.32,392.49
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,492.38,416.27
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,511.27,430.99
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,527.72,443.17
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,537.07,449.1
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,543.61,452.46
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,544.21,450.99
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,539.9,445.45
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,531.97,437.45
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,521.09,426.86
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,504.78,410.95
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,485.67,392.53
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,462.07,370.8
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,436.01,346.64
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,405.58,318.62
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,373.17,288.42
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,337.37,255.02
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,300.16,220.06
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,257.36,180.27
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,216.69,142.88
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,174.08,106.2
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,131.84,73.17
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,88.84,46.01
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,47.5,37.57
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,40.27,31.06
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,38.62,29.51
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,35.12,26.16
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,31.63,22.67
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,23.38,14.58
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,17.66,4.79
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,102.05,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,210.45,153.51
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,268.02,216.39
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,329.08,271.24
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,372.99,310.02
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,414.15,345.08
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,445.23,370.24
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,474.78,392.94
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,496.7,408.92
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,516.36,422.43
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,526.35,429.36
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,533.59,433.91
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,534.43,433.27
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,532.36,430.16
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,524.12,422.35
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,512.99,412.08
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,475.16,380.31
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,436.63,348.09
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,402.59,319.47
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,367.9,290.49
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,338.77,265.64
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,310.55,241.48
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,281.98,216.99
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,254.1,192.99
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,226.37,168.04
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,197.97,142.76
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,168.84,118.94
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,140.83,97.57
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,110.03,76.25
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,80.37,60.8
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,68.64,56.22
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,60.84,49.17
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,50.83,39.98
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,40.51,30.35
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,30.24,20.4
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,19.63,6.59
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,112.17,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,232.09,168.34
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,289.64,233.43
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,349.99,288.33
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,392.97,326.87
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,435.76,363.69
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,464.79,388.07
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,492.19,410.13
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,512.07,425.55
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,526.42,436.12
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,535.8,441.75
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,542.38,444.84
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,543.03,443.21
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,540.68,439.04
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,532.37,430.67
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,521.08,419.75
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,504.58,403.79
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,485.25,385.38
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,461.62,364.17
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,435.46,340.53
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,405.58,313.05
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,373.75,283.53
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,338.09,250.92
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,300.91,216.64
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,261.33,180.46
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,220.94,144.0
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,178.68,107.84
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,132.36,71.4
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,88.98,43.62
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,46.99,27.84
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,36.27,27.1
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,34.9,25.83
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,31.73,22.84
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,28.56,19.72
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,23.36,14.5
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,18.05,6.18
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,103.88,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,214.55,155.35
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,274.14,221.64
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,337.28,279.1
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,380.93,318.56
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,421.54,354.12
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,454.08,382.38
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,485.08,408.44
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,502.24,421.79
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,516.9,432.61
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,528.15,440.06
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,536.68,444.96
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,539.88,445.5
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,540.1,443.45
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,532.8,435.01
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,522.58,424.08
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,507.37,409.16
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,489.31,391.74
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,465.84,370.47
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,439.94,346.85
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,411.0,320.24
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,381.2,292.31
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,343.78,258.0
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,306.64,223.49
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,266.07,185.87
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,224.8,148.19
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,181.96,111.45
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,139.46,77.97
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,96.2,49.77
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,54.48,33.11
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,41.79,32.05
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,40.19,30.57
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,36.74,27.32
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,30.43,21.39
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,24.94,15.91
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,19.28,7.55
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,94.4,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,194.1,137.85
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,252.77,200.55
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,315.02,255.19
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,358.1,291.96
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,401.37,327.33
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,433.5,354.67
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,464.39,380.34
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,487.46,398.74
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,511.17,417.05
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,522.26,425.1
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,530.65,430.82
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,531.57,430.51
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,529.64,427.76
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,522.7,420.98
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,512.88,411.77
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,497.71,397.68
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,479.84,381.2
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,457.28,361.24
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,432.33,338.95
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,403.16,312.99
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,372.0,284.83
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,337.41,253.4
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,301.47,220.39
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,262.72,185.05
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,223.41,149.53
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,181.94,113.87
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,140.9,81.26
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,99.8,54.15
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,60.65,37.83
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,42.33,32.66
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,40.65,31.11
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,38.1,28.66
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,35.64,26.13
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,28.94,19.51
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.03,10.05
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
